ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 00:00,2,0.000,ALERT,213.74,302.68,60.007,1475294404,"201051344000645","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,568771.9,568771.9,3120,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294406,1068566.00
10/01/2016 00:00,2,0.000,ALERT,212.16,300.27,60.007,1475294404,"274151322000085","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,806761.8,806761.8,3093,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294408,1068567.00
10/01/2016 00:00,2,0.000,ALERT,213.74,302.68,60.018,1475294404,"201051344000633","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,560445.1,560445.1,3119,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475294410,1068568.00
10/01/2016 00:00,2,0.000,ALERT,213.29,302.68,60.012,1475294404,"201051344000469","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,563076.7,563076.7,3122,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475294411,1068569.00
10/01/2016 00:00,2,0.000,ALERT,213.06,302.07,60.007,1475294404,"201051344000646","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,563474.5,563474.5,3113,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294413,1068570.00
10/01/2016 00:00,2,0.000,ALERT,211.93,300.27,60.012,1475294404,"274151322000052","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,829737.9,829737.9,3099,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294415,1068571.00
10/01/2016 00:00,2,0.000,ALERT,213.51,302.37,59.965,1475294404,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,573658.2,573658.2,3117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294417,1068572.00
10/01/2016 00:00,2,0.000,ALERT,213.29,302.68,60.034,1475294404,"201051344001230","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,566335.7,566335.7,3122,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294419,1068573.00
10/01/2016 00:00,2,0.000,ALERT,213.96,302.98,60.018,1475294404,"201051344000582","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,559106.4,559106.4,3112,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294420,1068574.00
10/01/2016 00:00,2,0.000,ALERT,213.06,302.37,60.012,1475294404,"201051344000955","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,573258.7,573258.7,3112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294422,1068575.00
10/01/2016 00:00,2,0.000,ALERT,212.38,300.87,60.023,1475294404,"274151322000094","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,683445.2,683445.2,3166,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294424,1068576.00
10/01/2016 00:00,2,0.000,ALERT,213.29,303.58,60.018,1475294404,"201051344000579","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,577591.3,577591.3,3110,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294426,1068577.00
10/01/2016 00:00,2,0.000,ALERT,213.29,302.68,60.039,1475294404,"201051344000890","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,570492.3,570492.3,3114,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294428,1068578.00
10/01/2016 00:00,2,0.000,ALERT,213.51,302.07,60.049,1475294404,"201051344000438","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,571935.9,571935.9,3115,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475294429,1068579.00
10/01/2016 00:00,2,0.000,ALERT,213.51,301.77,60.018,1475294404,"201051344000417","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,562861.5,562861.5,3121,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475294431,1068580.00
10/01/2016 00:00,2,0.000,ALERT,212.38,301.77,60.023,1475294404,"274151322000083","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,822148.7,822148.7,3103,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294433,1068581.00
10/01/2016 00:00,2,0.000,ALERT,212.61,300.57,60.012,1475294404,"274151322000076","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,877732.9,877732.9,3111,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294435,1068582.00
10/01/2016 00:00,2,0.000,ALERT,213.29,303.58,60.023,1475294404,"201051344000868","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,561834.6,561834.6,3118,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294436,1068583.00
10/01/2016 00:00,2,0.000,ALERT,212.38,301.77,60.012,1475294404,"274151322000095","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,868868.0,868868.0,3115,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294438,1068584.00
10/01/2016 00:00,2,0.000,ALERT,213.29,302.68,60.018,1475294404,"201051344000988","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,539881.6,539881.6,3105,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294440,1068585.00
10/01/2016 00:00,2,0.000,ALERT,213.29,301.47,60.018,1475294404,"201051344001025","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,572205.1,572205.1,3110,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294442,1068586.00
10/01/2016 00:00,2,0.000,ALERT,213.29,303.28,60.018,1475294404,"201051344000458","219011344069620",0.00,16.30,0,301.47,305.98,0.0,0.0,0.000,569235.2,569235.2,3120,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294444,1068587.00
10/01/2016 00:00,2,0.000,ALERT,213.74,302.68,60.018,1475294404,"201051344000853","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,568511.2,568511.2,3128,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294446,1068588.00
10/01/2016 00:00,2,0.000,ALERT,213.74,302.37,60.012,1475294404,"201051344000685","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,571078.8,571078.8,3122,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294448,1068589.00
10/01/2016 00:00,2,0.000,ALERT,213.29,301.47,60.018,1475294404,"201051344000917","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,567994.7,567994.7,3115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475294449,1068590.00
10/01/2016 00:00,2,0.000,ALERT,213.51,302.37,60.034,1475294404,"201051344001145","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,573229.9,573229.9,3121,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475294451,1068591.00
10/01/2016 00:00,2,0.000,ALERT,213.51,301.47,60.023,1475294404,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,566439.9,566439.9,3111,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294453,1068592.00
10/01/2016 00:00,2,0.000,ALERT,211.70,300.57,60.007,1475294404,"274151322000088","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,791048.2,791048.2,3094,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475294455,1068593.00
10/01/2016 00:00,2,0.000,ALERT,212.83,300.27,59.981,1475294404,"274151322000068","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,683984.5,683984.5,3166,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294457,1068594.00
10/01/2016 00:00,2,0.000,ALERT,213.06,302.07,60.023,1475294404,"201051344001135","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,562587.9,562587.9,3106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294458,1068595.00
10/01/2016 00:00,2,0.000,ALERT,213.06,303.58,60.012,1475294404,"201051344000594","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,573699.0,573699.0,3116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294460,1068596.00
10/01/2016 00:00,2,0.000,ALERT,213.51,301.77,60.012,1475294404,"201051344001203","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,570818.2,570818.2,3116,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294462,1068597.00
10/01/2016 00:00,2,0.000,ALERT,212.16,300.87,60.007,1475294404,"274151322000054","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,807273.1,807273.1,3090,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294464,1068598.00
10/01/2016 00:00,2,0.000,ALERT,213.51,302.68,60.039,1475294404,"201051344000867","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,560918.3,560918.3,3120,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294465,1068599.00
10/01/2016 00:00,2,0.000,ALERT,213.29,301.77,60.012,1475294404,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,567345.4,567345.4,3121,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294467,1068600.00
10/01/2016 00:00,2,0.000,ALERT,213.06,302.98,60.039,1475294404,"201051344000900","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,577736.4,577736.4,3122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294469,1068601.00
10/01/2016 00:00,2,0.000,ALERT,213.51,302.37,60.018,1475294404,"201051344000648","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,566340.0,566340.0,3112,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475294471,1068602.00
10/01/2016 00:00,2,0.000,ALERT,213.29,303.28,60.034,1475294404,"201051344000569","219011344069620",0.00,16.00,0,302.07,305.38,0.0,0.0,0.000,577684.6,577684.6,3117,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475294473,1068603.00
10/01/2016 00:00,2,0.000,ALERT,213.06,302.68,60.023,1475294404,"201051344000983","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,570272.6,570272.6,3123,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294474,1068604.00
10/01/2016 00:00,2,0.000,ALERT,213.29,302.37,60.007,1475294404,"201051344001158","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,561750.0,561750.0,3116,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294476,1068605.00
10/01/2016 00:00,2,0.000,ALERT,213.74,303.28,60.007,1475294404,"201051344000576","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,569302.3,569302.3,3121,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294478,1068606.00
10/01/2016 00:00,2,0.000,ALERT,212.38,300.87,60.018,1475294404,"274151322000087","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,779263.2,779263.2,3129,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475294480,1068607.00
10/01/2016 00:15,2,0.000,ALERT,213.74,302.68,59.975,1475295303,"201051344000645","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,568771.9,568771.9,3122,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295305,1068608.00
10/01/2016 00:15,2,0.000,ALERT,212.38,300.87,59.922,1475295303,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,806761.8,806761.8,3095,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295307,1068609.00
10/01/2016 00:15,2,0.000,ALERT,213.96,302.37,59.981,1475295303,"201051344000633","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,560445.1,560445.1,3121,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295309,1068610.00
10/01/2016 00:15,2,0.000,ALERT,213.29,302.37,59.975,1475295303,"201051344000469","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,563076.7,563076.7,3124,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295311,1068611.00
10/01/2016 00:15,2,0.000,ALERT,213.06,301.47,59.975,1475295303,"201051344000646","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,563474.5,563474.5,3115,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295313,1068612.00
10/01/2016 00:15,2,0.000,ALERT,212.16,301.17,59.975,1475295303,"274151322000052","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,829737.9,829737.9,3101,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295314,1068613.00
10/01/2016 00:15,2,0.000,ALERT,213.51,301.77,59.965,1475295303,"201051344000585","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,573658.2,573658.2,3119,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295316,1068614.00
10/01/2016 00:15,2,0.000,ALERT,213.29,301.77,59.965,1475295303,"201051344001230","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,566335.7,566335.7,3124,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295318,1068615.00
10/01/2016 00:15,2,0.000,ALERT,213.96,302.07,59.949,1475295303,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,559106.4,559106.4,3114,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295320,1068616.00
10/01/2016 00:15,2,0.000,ALERT,213.06,301.47,59.975,1475295303,"201051344000955","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,573258.7,573258.7,3114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295322,1068617.00
10/01/2016 00:15,2,0.000,ALERT,212.61,300.57,59.965,1475295303,"274151322000094","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,683445.2,683445.2,3168,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295324,1068618.00
10/01/2016 00:15,2,0.000,ALERT,213.51,303.58,59.970,1475295303,"201051344000579","219011344069620",0.00,16.00,0,301.77,305.08,0.0,0.0,0.000,577591.3,577591.3,3112,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295325,1068619.00
10/01/2016 00:15,2,0.000,ALERT,213.29,302.07,59.949,1475295303,"201051344000890","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,570492.3,570492.3,3116,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295327,1068620.00
10/01/2016 00:15,2,0.000,ALERT,213.51,301.77,59.975,1475295303,"201051344000438","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,571935.9,571935.9,3117,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295329,1068621.00
10/01/2016 00:15,2,0.000,ALERT,213.51,300.87,59.981,1475295303,"201051344000417","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,562861.5,562861.5,3123,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295331,1068622.00
10/01/2016 00:15,2,0.000,ALERT,212.61,301.77,59.928,1475295303,"274151322000083","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,822148.7,822148.7,3105,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295332,1068623.00
10/01/2016 00:15,2,0.000,ALERT,213.29,301.47,59.965,1475295303,"274151322000076","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,877732.9,877732.9,3113,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295334,1068624.00
10/01/2016 00:15,2,0.000,ALERT,213.51,303.58,59.975,1475295303,"201051344000868","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,561834.6,561834.6,3120,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295336,1068625.00
10/01/2016 00:15,2,0.000,ALERT,212.38,301.77,59.959,1475295303,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,868868.0,868868.0,3117,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295338,1068626.00
10/01/2016 00:15,2,0.000,ALERT,213.29,302.68,59.965,1475295303,"201051344000988","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,539881.6,539881.6,3107,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295340,1068627.00
10/01/2016 00:15,2,0.000,ALERT,213.29,300.87,59.970,1475295303,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,572205.1,572205.1,3112,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295342,1068628.00
10/01/2016 00:15,2,0.000,ALERT,213.29,302.98,59.975,1475295303,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,569235.2,569235.2,3122,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295344,1068629.00
10/01/2016 00:15,2,0.000,ALERT,213.96,302.68,59.965,1475295303,"201051344000853","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,568511.2,568511.2,3130,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295345,1068630.00
10/01/2016 00:15,2,0.000,ALERT,213.74,301.77,59.975,1475295303,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,571078.8,571078.8,3124,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295347,1068631.00
10/01/2016 00:15,2,0.000,ALERT,213.51,301.17,59.959,1475295303,"201051344000917","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,567994.7,567994.7,3117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295349,1068632.00
10/01/2016 00:15,2,0.000,ALERT,213.74,301.77,59.975,1475295303,"201051344001145","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,573229.9,573229.9,3123,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295351,1068633.00
10/01/2016 00:15,2,0.000,ALERT,213.51,300.87,59.975,1475295303,"201051344000651","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,566439.9,566439.9,3113,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295353,1068634.00
10/01/2016 00:15,2,0.000,ALERT,212.16,300.87,59.991,1475295303,"274151322000088","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,791048.2,791048.2,3096,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295354,1068635.00
10/01/2016 00:15,2,0.000,ALERT,213.06,299.97,59.959,1475295303,"274151322000068","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,683984.5,683984.5,3168,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295356,1068636.00
10/01/2016 00:15,2,0.000,ALERT,213.06,301.47,59.965,1475295303,"201051344001135","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,562587.9,562587.9,3108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295358,1068637.00
10/01/2016 00:15,2,0.000,ALERT,213.29,303.28,59.975,1475295303,"201051344000594","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,573699.0,573699.0,3118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295360,1068638.00
10/01/2016 00:15,2,0.000,ALERT,213.51,301.17,59.965,1475295303,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,570818.2,570818.2,3118,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295362,1068639.00
10/01/2016 00:15,2,0.000,ALERT,212.61,301.47,59.986,1475295303,"274151322000054","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,807273.1,807273.1,3092,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295364,1068640.00
10/01/2016 00:15,2,0.000,ALERT,213.74,302.68,60.002,1475295303,"201051344000867","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,560918.3,560918.3,3122,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295365,1068641.00
10/01/2016 00:15,2,0.000,ALERT,213.51,301.47,59.975,1475295303,"201051344001093","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,567345.4,567345.4,3123,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295367,1068642.00
10/01/2016 00:15,2,0.000,ALERT,213.29,302.68,59.975,1475295303,"201051344000900","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,577736.4,577736.4,3124,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295369,1068643.00
10/01/2016 00:15,2,0.000,ALERT,213.74,302.07,59.922,1475295303,"201051344000648","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,566340.0,566340.0,3114,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295371,1068644.00
10/01/2016 00:15,2,0.000,ALERT,213.51,303.28,59.975,1475295303,"201051344000569","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,577684.6,577684.6,3119,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295372,1068645.00
10/01/2016 00:15,2,0.000,ALERT,213.29,302.98,59.970,1475295303,"201051344000983","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,570272.6,570272.6,3125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475295374,1068646.00
10/01/2016 00:15,2,0.000,ALERT,213.29,302.37,59.975,1475295303,"201051344001158","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,561750.0,561750.0,3118,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295376,1068647.00
10/01/2016 00:15,2,0.000,ALERT,213.96,303.28,59.970,1475295303,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,569302.3,569302.3,3123,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295378,1068648.00
10/01/2016 00:15,2,0.000,ALERT,212.61,300.57,59.949,1475295303,"274151322000087","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,779263.2,779263.2,3131,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475295380,1068649.00
10/01/2016 00:30,2,0.000,ALERT,213.96,302.98,60.007,1475296203,"201051344000645","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,568771.9,568771.9,3124,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296205,1068650.00
10/01/2016 00:30,2,0.000,ALERT,212.83,301.47,60.012,1475296203,"274151322000085","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,806761.8,806761.8,3097,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296207,1068651.00
10/01/2016 00:30,2,0.000,ALERT,214.19,302.98,60.012,1475296203,"201051344000633","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,560445.1,560445.1,3123,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296209,1068652.00
10/01/2016 00:30,2,0.000,ALERT,213.74,303.28,60.007,1475296203,"201051344000469","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,563076.7,563076.7,3126,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296211,1068653.00
10/01/2016 00:30,2,0.000,ALERT,213.29,302.37,60.018,1475296203,"201051344000646","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,563474.5,563474.5,3117,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296213,1068654.00
10/01/2016 00:30,2,0.000,ALERT,212.38,300.87,59.996,1475296203,"274151322000052","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,829737.9,829737.9,3103,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296215,1068655.00
10/01/2016 00:30,2,0.000,ALERT,213.74,302.68,60.012,1475296203,"201051344000585","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,573658.2,573658.2,3121,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296216,1068656.00
10/01/2016 00:30,2,0.000,ALERT,213.51,302.98,60.012,1475296203,"201051344001230","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,566335.7,566335.7,3126,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296218,1068657.00
10/01/2016 00:30,2,0.000,ALERT,214.19,303.28,60.007,1475296203,"201051344000582","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,559106.4,559106.4,3116,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296220,1068658.00
10/01/2016 00:30,2,0.000,ALERT,213.29,302.37,60.007,1475296203,"201051344000955","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,573258.7,573258.7,3116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296222,1068659.00
10/01/2016 00:30,2,0.000,ALERT,212.83,301.17,60.002,1475296203,"274151322000094","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,683445.2,683445.2,3170,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296224,1068660.00
10/01/2016 00:30,2,0.000,ALERT,213.51,303.58,60.007,1475296203,"201051344000579","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,577591.3,577591.3,3114,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296226,1068661.00
10/01/2016 00:30,2,0.000,ALERT,213.51,302.98,60.007,1475296203,"201051344000890","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,570492.3,570492.3,3118,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296227,1068662.00
10/01/2016 00:30,2,0.000,ALERT,213.74,302.68,60.002,1475296203,"201051344000438","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,571935.9,571935.9,3119,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296229,1068663.00
10/01/2016 00:30,2,0.000,ALERT,213.74,302.07,60.034,1475296203,"201051344000417","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,562861.5,562861.5,3125,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296231,1068664.00
10/01/2016 00:30,2,0.000,ALERT,212.83,301.77,59.991,1475296203,"274151322000083","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,822148.7,822148.7,3107,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296233,1068665.00
10/01/2016 00:30,2,0.000,ALERT,213.29,301.77,60.002,1475296203,"274151322000076","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,877732.9,877732.9,3115,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296235,1068666.00
10/01/2016 00:30,2,0.000,ALERT,213.51,303.88,60.002,1475296203,"201051344000868","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,561834.6,561834.6,3122,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296236,1068667.00
10/01/2016 00:30,2,0.000,ALERT,212.83,302.37,59.986,1475296203,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,868868.0,868868.0,3119,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296238,1068668.00
10/01/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1475296203,"201051344000988","219011344069620",0.00,15.50,0,298.47,304.48,0.0,0.0,0.000,539881.6,539881.6,3109,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296240,1068669.00
10/01/2016 00:30,2,0.000,ALERT,213.51,301.77,60.034,1475296203,"201051344001025","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,572205.1,572205.1,3114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296242,1068670.00
10/01/2016 00:30,2,0.000,ALERT,213.51,303.58,59.996,1475296203,"201051344000458","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,569235.2,569235.2,3124,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296244,1068671.00
10/01/2016 00:30,2,0.000,ALERT,213.96,303.28,59.996,1475296203,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,568511.2,568511.2,3132,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296245,1068672.00
10/01/2016 00:30,2,0.000,ALERT,213.74,302.68,59.996,1475296203,"201051344000685","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,571078.8,571078.8,3126,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296247,1068673.00
10/01/2016 00:30,2,0.000,ALERT,213.74,302.07,59.991,1475296203,"201051344000917","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,567994.7,567994.7,3119,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296249,1068674.00
10/01/2016 00:30,2,0.000,ALERT,213.96,302.98,60.002,1475296203,"201051344001145","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,573229.9,573229.9,3125,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296251,1068675.00
10/01/2016 00:30,2,0.000,ALERT,213.74,302.07,59.965,1475296203,"201051344000651","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,566439.9,566439.9,3115,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296253,1068676.00
10/01/2016 00:30,2,0.000,ALERT,212.38,301.77,59.986,1475296203,"274151322000088","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,791048.2,791048.2,3098,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296255,1068677.00
10/01/2016 00:30,2,0.000,ALERT,213.29,301.17,59.996,1475296203,"274151322000068","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,683984.5,683984.5,3170,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296257,1068678.00
10/01/2016 00:30,2,0.000,ALERT,213.29,302.68,59.991,1475296203,"201051344001135","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,562587.9,562587.9,3110,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296259,1068679.00
10/01/2016 00:30,2,0.000,ALERT,213.29,304.18,59.991,1475296203,"201051344000594","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,573699.0,573699.0,3120,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296260,1068680.00
10/01/2016 00:30,2,0.000,ALERT,213.74,302.07,59.996,1475296203,"201051344001203","219011344069620",0.00,15.50,0,299.07,305.68,0.0,0.0,0.000,570818.2,570818.2,3120,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296262,1068681.00
10/01/2016 00:30,2,0.000,ALERT,212.61,302.37,59.991,1475296203,"274151322000054","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,807273.1,807273.1,3094,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296264,1068682.00
10/01/2016 00:30,2,0.000,ALERT,213.96,303.58,59.996,1475296203,"201051344000867","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,560918.3,560918.3,3124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296266,1068683.00
10/01/2016 00:30,2,0.000,ALERT,213.74,302.68,59.996,1475296203,"201051344001093","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,567345.4,567345.4,3125,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296267,1068684.00
10/01/2016 00:30,2,0.000,ALERT,213.51,303.58,60.039,1475296203,"201051344000900","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,577736.4,577736.4,3126,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475296269,1068685.00
10/01/2016 00:30,2,0.000,ALERT,213.96,302.98,60.007,1475296203,"201051344000648","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,566340.0,566340.0,3116,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296271,1068686.00
10/01/2016 00:30,2,0.000,ALERT,213.51,303.88,60.007,1475296203,"201051344000569","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,577684.6,577684.6,3121,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296273,1068687.00
10/01/2016 00:30,2,0.000,ALERT,213.51,303.58,60.002,1475296203,"201051344000983","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,570272.6,570272.6,3127,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296275,1068688.00
10/01/2016 00:30,2,0.000,ALERT,213.51,302.98,60.002,1475296203,"201051344001158","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,561750.0,561750.0,3120,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296276,1068689.00
10/01/2016 00:30,2,0.000,ALERT,213.96,303.88,59.959,1475296203,"201051344000576","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,569302.3,569302.3,3125,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296278,1068690.00
10/01/2016 00:30,2,0.000,ALERT,213.06,302.07,59.975,1475296203,"274151322000087","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,779263.2,779263.2,3133,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475296280,1068691.00
10/01/2016 00:45,2,0.000,ALERT,214.19,303.88,59.996,1475297103,"201051344000645","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,568771.9,568771.9,3126,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297105,1068692.00
10/01/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1475297103,"274151322000085","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,806761.8,806761.8,3099,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297107,1068693.00
10/01/2016 00:45,2,0.000,ALERT,213.96,303.58,59.991,1475297103,"201051344000633","219011344069620",0.00,15.00,0,299.67,305.08,0.0,0.0,0.000,560445.1,560445.1,3125,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297109,1068694.00
10/01/2016 00:45,2,0.000,ALERT,213.74,303.88,59.996,1475297103,"201051344000469","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,563076.7,563076.7,3128,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297111,1068695.00
10/01/2016 00:45,2,0.000,ALERT,213.51,302.68,60.002,1475297103,"201051344000646","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,563474.5,563474.5,3119,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297112,1068696.00
10/01/2016 00:45,2,0.000,ALERT,212.61,302.68,59.986,1475297103,"274151322000052","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,829737.9,829737.9,3105,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297114,1068697.00
10/01/2016 00:45,2,0.000,ALERT,213.74,302.68,60.002,1475297103,"201051344000585","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,573658.2,573658.2,3123,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297116,1068698.00
10/01/2016 00:45,2,0.000,ALERT,213.74,302.98,59.996,1475297103,"201051344001230","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,566335.7,566335.7,3128,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297118,1068699.00
10/01/2016 00:45,2,0.000,ALERT,214.19,303.58,60.028,1475297103,"201051344000582","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,559106.4,559106.4,3118,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297120,1068700.00
10/01/2016 00:45,2,0.000,ALERT,213.29,302.68,59.986,1475297103,"201051344000955","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,573258.7,573258.7,3118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297122,1068701.00
10/01/2016 00:45,2,0.000,ALERT,212.83,301.77,59.996,1475297103,"274151322000094","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,683445.2,683445.2,3172,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297123,1068702.00
10/01/2016 00:45,2,0.000,ALERT,213.74,304.48,59.991,1475297103,"201051344000579","219011344069620",0.00,15.50,0,301.77,306.28,0.0,0.0,0.000,577591.3,577591.3,3116,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297125,1068703.00
10/01/2016 00:45,2,0.000,ALERT,213.51,303.28,59.991,1475297103,"201051344000890","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,570492.3,570492.3,3120,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297127,1068704.00
10/01/2016 00:45,2,0.000,ALERT,213.74,302.68,60.018,1475297103,"201051344000438","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,571935.9,571935.9,3121,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297129,1068705.00
10/01/2016 00:45,2,0.000,ALERT,213.96,302.07,59.991,1475297103,"201051344000417","219011344069620",0.00,15.30,0,300.27,303.28,0.0,0.0,0.000,562861.5,562861.5,3127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297131,1068706.00
10/01/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1475297103,"274151322000083","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,822148.7,822148.7,3109,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297132,1068707.00
10/01/2016 00:45,2,0.000,ALERT,213.29,302.07,59.996,1475297103,"274151322000076","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,877732.9,877732.9,3117,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297134,1068708.00
10/01/2016 00:45,2,0.000,ALERT,213.51,304.78,59.991,1475297103,"201051344000868","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,561834.6,561834.6,3124,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297136,1068709.00
10/01/2016 00:45,2,0.000,ALERT,212.61,302.68,60.018,1475297103,"274151322000095","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,868868.0,868868.0,3121,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297138,1068710.00
