ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 00:45,2,0.000,ALERT,213.51,303.88,60.028,1475297103,"201051344000988","219011344069620",0.00,15.30,0,299.07,305.38,0.0,0.0,0.000,539881.6,539881.6,3111,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297140,1068711.00
10/01/2016 00:45,2,0.000,ALERT,213.51,302.07,59.981,1475297103,"201051344001025","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,572205.1,572205.1,3116,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297142,1068712.00
10/01/2016 00:45,2,0.000,ALERT,213.51,303.88,59.981,1475297103,"201051344000458","219011344069620",0.00,15.80,0,301.47,306.28,0.0,0.0,0.000,569235.2,569235.2,3126,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297143,1068713.00
10/01/2016 00:45,2,0.000,ALERT,214.19,303.88,59.986,1475297103,"201051344000853","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,568511.2,568511.2,3134,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297145,1068714.00
10/01/2016 00:45,2,0.000,ALERT,213.96,302.98,59.986,1475297103,"201051344000685","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,571078.8,571078.8,3128,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297147,1068715.00
10/01/2016 00:45,2,0.000,ALERT,213.74,302.07,59.938,1475297103,"201051344000917","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,567994.7,567994.7,3121,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297149,1068716.00
10/01/2016 00:45,2,0.000,ALERT,213.96,302.98,59.975,1475297103,"201051344001145","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,573229.9,573229.9,3127,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297150,1068717.00
10/01/2016 00:45,2,0.000,ALERT,213.74,301.77,59.975,1475297103,"201051344000651","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,566439.9,566439.9,3117,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297152,1068718.00
10/01/2016 00:45,2,0.000,ALERT,212.38,302.07,59.970,1475297103,"274151322000088","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,791048.2,791048.2,3100,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297154,1068719.00
10/01/2016 00:45,2,0.000,ALERT,213.29,301.17,59.981,1475297103,"274151322000068","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,683984.5,683984.5,3172,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297156,1068720.00
10/01/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1475297103,"201051344001135","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,562587.9,562587.9,3112,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297158,1068721.00
10/01/2016 00:45,2,0.000,ALERT,213.29,304.48,60.002,1475297103,"201051344000594","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,573699.0,573699.0,3122,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297159,1068722.00
10/01/2016 00:45,2,0.000,ALERT,213.74,302.37,59.970,1475297103,"201051344001203","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,570818.2,570818.2,3122,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297161,1068723.00
10/01/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1475297103,"274151322000054","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,807273.1,807273.1,3096,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297163,1068724.00
10/01/2016 00:45,2,0.000,ALERT,214.19,303.88,59.991,1475297103,"201051344000867","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,560918.3,560918.3,3126,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297165,1068725.00
10/01/2016 00:45,2,0.000,ALERT,213.74,302.68,59.933,1475297103,"201051344001093","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,567345.4,567345.4,3127,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297167,1068726.00
10/01/2016 00:45,2,0.000,ALERT,213.51,303.58,59.970,1475297103,"201051344000900","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,577736.4,577736.4,3128,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297168,1068727.00
10/01/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1475297103,"201051344000648","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,566340.0,566340.0,3118,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475297170,1068728.00
10/01/2016 00:45,2,0.000,ALERT,213.74,304.78,59.975,1475297103,"201051344000569","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,577684.6,577684.6,3123,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297172,1068729.00
10/01/2016 00:45,2,0.000,ALERT,213.74,304.48,59.991,1475297103,"201051344000983","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,570272.6,570272.6,3129,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297174,1068730.00
10/01/2016 00:45,2,0.000,ALERT,213.74,303.58,59.970,1475297103,"201051344001158","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,561750.0,561750.0,3122,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297176,1068731.00
10/01/2016 00:45,2,0.000,ALERT,214.19,304.48,59.975,1475297103,"201051344000576","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,569302.3,569302.3,3127,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297178,1068732.00
10/01/2016 00:45,2,0.000,ALERT,212.83,301.17,59.959,1475297103,"274151322000087","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,779263.2,779263.2,3135,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475297179,1068733.00
10/01/2016 01:00,2,0.000,ALERT,214.41,304.18,59.954,1475298003,"201051344000645","219011344069620",0.00,15.00,0,301.77,308.09,0.0,0.0,0.000,568771.9,568771.9,3128,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298005,1068734.00
10/01/2016 01:00,2,0.000,ALERT,213.29,302.98,59.954,1475298003,"274151322000085","219011344069620",0.00,15.50,0,300.87,311.09,0.0,0.0,0.000,806761.8,806761.8,3101,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298007,1068735.00
10/01/2016 01:00,2,0.000,ALERT,214.64,303.88,59.970,1475298003,"201051344000633","219011344069620",0.00,14.30,0,300.27,307.48,0.0,0.0,0.000,560445.1,560445.1,3127,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298009,1068736.00
10/01/2016 01:00,2,0.000,ALERT,214.19,304.18,59.965,1475298003,"201051344000469","219011344069620",0.00,14.00,0,301.17,307.18,0.0,0.0,0.000,563076.7,563076.7,3130,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298011,1068737.00
10/01/2016 01:00,2,0.000,ALERT,213.51,302.68,59.954,1475298003,"201051344000646","219011344069620",0.00,14.70,0,300.27,306.88,0.0,0.0,0.000,563474.5,563474.5,3121,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298012,1068738.00
10/01/2016 01:00,2,0.000,ALERT,213.06,302.68,59.970,1475298003,"274151322000052","219011344069620",0.00,15.80,0,300.57,311.09,0.0,0.0,0.000,829737.9,829737.9,3107,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298014,1068739.00
10/01/2016 01:00,2,0.000,ALERT,214.19,302.98,59.986,1475298003,"201051344000585","219011344069620",0.00,15.00,0,300.57,306.88,0.0,0.0,0.000,573658.2,573658.2,3125,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298016,1068740.00
10/01/2016 01:00,2,0.000,ALERT,213.96,303.28,59.944,1475298003,"201051344001230","219011344069620",0.00,14.70,0,300.87,307.18,0.0,0.0,0.000,566335.7,566335.7,3130,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298018,1068741.00
10/01/2016 01:00,2,0.000,ALERT,214.41,303.58,60.007,1475298003,"201051344000582","219011344069620",0.00,14.30,0,301.47,307.48,0.0,0.0,0.000,559106.4,559106.4,3120,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298020,1068742.00
10/01/2016 01:00,2,0.000,ALERT,213.51,302.68,59.981,1475298003,"201051344000955","219011344069620",0.00,14.70,0,300.57,306.58,0.0,0.0,0.000,573258.7,573258.7,3120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298021,1068743.00
10/01/2016 01:00,2,0.000,ALERT,213.29,302.07,59.975,1475298003,"274151322000094","219011344069620",0.00,15.30,0,300.27,310.49,0.0,0.0,0.000,683445.2,683445.2,3174,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298023,1068744.00
10/01/2016 01:00,2,0.000,ALERT,213.96,304.78,59.981,1475298003,"201051344000579","219011344069620",0.00,15.00,0,302.98,308.69,0.0,0.0,0.000,577591.3,577591.3,3118,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298025,1068745.00
10/01/2016 01:00,2,0.000,ALERT,213.74,303.28,60.023,1475298003,"201051344000890","219011344069620",0.00,15.00,0,301.47,307.18,0.0,0.0,0.000,570492.3,570492.3,3122,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298027,1068746.00
10/01/2016 01:00,2,0.000,ALERT,213.96,302.68,59.975,1475298003,"201051344000438","219011344069620",0.00,14.30,0,300.87,306.58,0.0,0.0,0.000,571935.9,571935.9,3123,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298028,1068747.00
10/01/2016 01:00,2,0.000,ALERT,213.96,302.07,59.996,1475298003,"201051344000417","219011344069620",0.00,15.00,0,299.97,306.28,0.0,0.0,0.000,562861.5,562861.5,3129,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298030,1068748.00
10/01/2016 01:00,2,0.000,ALERT,213.29,302.37,59.991,1475298003,"274151322000083","219011344069620",0.00,15.50,0,300.87,311.39,0.0,0.0,0.000,822148.7,822148.7,3111,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298032,1068749.00
10/01/2016 01:00,2,0.000,ALERT,213.96,302.37,59.986,1475298003,"274151322000076","219011344069620",0.00,15.50,0,300.57,311.09,0.0,0.0,0.000,877732.9,877732.9,3119,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298034,1068750.00
10/01/2016 01:00,2,0.000,ALERT,213.96,304.78,59.954,1475298003,"201051344000868","219011344069620",0.00,14.70,0,302.68,309.29,0.0,0.0,0.000,561834.6,561834.6,3126,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298036,1068751.00
10/01/2016 01:00,2,0.000,ALERT,213.06,303.58,59.996,1475298003,"274151322000095","219011344069620",0.00,15.30,0,301.47,312.29,0.0,0.0,0.000,868868.0,868868.0,3123,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298038,1068752.00
10/01/2016 01:00,2,0.000,ALERT,213.74,304.18,59.986,1475298003,"201051344000988","219011344069620",0.00,15.00,0,299.67,307.18,0.0,0.0,0.000,539881.6,539881.6,3113,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298040,1068753.00
10/01/2016 01:00,2,0.000,ALERT,213.74,301.77,60.034,1475298003,"201051344001025","219011344069620",0.00,14.30,0,300.27,306.58,0.0,0.0,0.000,572205.1,572205.1,3118,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298042,1068754.00
10/01/2016 01:00,2,0.000,ALERT,213.96,304.18,59.991,1475298003,"201051344000458","219011344069620",0.00,15.50,0,302.07,308.39,0.0,0.0,0.000,569235.2,569235.2,3128,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298044,1068755.00
10/01/2016 01:00,2,0.000,ALERT,214.64,304.18,59.996,1475298003,"201051344000853","219011344069620",0.00,14.70,0,302.07,308.09,0.0,0.0,0.000,568511.2,568511.2,3136,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298046,1068756.00
10/01/2016 01:00,2,0.000,ALERT,213.96,302.68,60.002,1475298003,"201051344000685","219011344069620",0.00,14.70,0,300.57,307.18,0.0,0.0,0.000,571078.8,571078.8,3130,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298047,1068757.00
10/01/2016 01:00,2,0.000,ALERT,213.96,302.37,59.991,1475298003,"201051344000917","219011344069620",0.00,15.30,0,299.37,306.28,0.0,0.0,0.000,567994.7,567994.7,3123,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298049,1068758.00
10/01/2016 01:00,2,0.000,ALERT,214.19,302.98,59.944,1475298003,"201051344001145","219011344069620",0.00,14.30,0,300.87,307.18,0.0,0.0,0.000,573229.9,573229.9,3129,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298051,1068759.00
10/01/2016 01:00,2,0.000,ALERT,213.96,302.07,59.991,1475298003,"201051344000651","219011344069620",0.00,13.70,0,300.27,305.98,0.0,0.0,0.000,566439.9,566439.9,3119,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298053,1068760.00
10/01/2016 01:00,2,0.000,ALERT,212.83,302.98,59.996,1475298003,"274151322000088","219011344069620",0.00,15.80,0,300.57,310.49,0.0,0.0,0.000,791048.2,791048.2,3102,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298055,1068761.00
10/01/2016 01:00,2,0.000,ALERT,213.74,301.47,59.981,1475298003,"274151322000068","219011344069620",0.00,16.00,0,300.27,309.59,0.0,0.0,0.000,683984.5,683984.5,3174,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298056,1068762.00
10/01/2016 01:00,2,0.000,ALERT,213.51,302.37,60.039,1475298003,"201051344001135","219011344069620",0.00,14.30,0,300.87,306.58,0.0,0.0,0.000,562587.9,562587.9,3114,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298058,1068763.00
10/01/2016 01:00,2,0.000,ALERT,213.96,305.08,59.949,1475298003,"201051344000594","219011344069620",0.00,15.00,0,302.07,308.39,0.0,0.0,0.000,573699.0,573699.0,3124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298060,1068764.00
10/01/2016 01:00,2,0.000,ALERT,213.96,302.07,59.996,1475298003,"201051344001203","219011344069620",0.00,14.70,0,300.57,307.78,0.0,0.0,0.000,570818.2,570818.2,3124,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298062,1068765.00
10/01/2016 01:00,2,0.000,ALERT,213.06,302.37,59.970,1475298003,"274151322000054","219011344069620",0.00,15.80,0,300.87,311.09,0.0,0.0,0.000,807273.1,807273.1,3098,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298063,1068766.00
10/01/2016 01:00,2,0.000,ALERT,214.41,303.88,59.996,1475298003,"201051344000867","219011344069620",0.00,15.30,0,301.47,308.69,0.0,0.0,0.000,560918.3,560918.3,3128,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298065,1068767.00
10/01/2016 01:00,2,0.000,ALERT,213.96,302.68,59.991,1475298003,"201051344001093","219011344069620",0.00,15.30,0,300.87,306.58,0.0,0.0,0.000,567345.4,567345.4,3129,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298067,1068768.00
10/01/2016 01:00,2,0.000,ALERT,213.96,304.18,59.944,1475298003,"201051344000900","219011344069620",0.00,14.70,0,301.47,307.48,0.0,0.0,0.000,577736.4,577736.4,3130,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298069,1068769.00
10/01/2016 01:00,2,0.000,ALERT,214.19,303.58,59.991,1475298003,"201051344000648","219011344069620",0.00,14.00,0,301.47,308.09,0.0,0.0,0.000,566340.0,566340.0,3120,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298071,1068770.00
10/01/2016 01:00,2,0.000,ALERT,214.19,304.78,59.996,1475298003,"201051344000569","219011344069620",0.00,15.00,0,302.68,308.99,0.0,0.0,0.000,577684.6,577684.6,3125,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298073,1068771.00
10/01/2016 01:00,2,0.000,ALERT,214.19,304.48,59.986,1475298003,"201051344000983","219011344069620",0.00,15.00,0,302.68,308.69,0.0,0.0,0.000,570272.6,570272.6,3131,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298074,1068772.00
10/01/2016 01:00,2,0.000,ALERT,213.96,303.88,59.991,1475298003,"201051344001158","219011344069620",0.00,14.30,0,301.47,307.18,0.0,0.0,0.000,561750.0,561750.0,3124,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298076,1068773.00
10/01/2016 01:00,2,0.000,ALERT,214.41,304.78,60.034,1475298003,"201051344000576","219011344069620",0.00,14.30,0,302.07,308.09,0.0,0.0,0.000,569302.3,569302.3,3129,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298078,1068774.00
10/01/2016 01:00,2,0.000,ALERT,213.29,302.07,59.949,1475298003,"274151322000087","219011344069620",0.00,16.00,0,300.27,310.49,0.0,0.0,0.000,779263.2,779263.2,3137,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298080,1068775.00
10/01/2016 01:15,2,0.000,ALERT,214.41,304.18,60.002,1475298903,"201051344000645","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,568771.9,568771.9,3130,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298905,1068776.00
10/01/2016 01:15,2,0.000,ALERT,213.51,302.37,59.991,1475298903,"274151322000085","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,806761.8,806761.8,3103,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298907,1068777.00
10/01/2016 01:15,2,0.000,ALERT,214.41,303.88,59.986,1475298903,"201051344000633","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,560445.1,560445.1,3129,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298908,1068778.00
10/01/2016 01:15,2,0.000,ALERT,213.96,304.18,59.986,1475298903,"201051344000469","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,563076.7,563076.7,3132,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298910,1068779.00
10/01/2016 01:15,2,0.000,ALERT,212.83,301.47,59.991,1475298903,"201051344000646","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,563474.5,563474.5,3123,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298912,1068780.00
10/01/2016 01:15,2,0.000,ALERT,212.83,303.58,59.986,1475298903,"274151322000052","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,829737.9,829737.9,3109,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298914,1068781.00
10/01/2016 01:15,2,0.000,ALERT,213.29,301.77,60.034,1475298903,"201051344000585","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,573658.2,573658.2,3127,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298915,1068782.00
10/01/2016 01:15,2,0.000,ALERT,213.29,302.37,59.996,1475298903,"201051344001230","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,566335.7,566335.7,3132,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298917,1068783.00
10/01/2016 01:15,2,0.000,ALERT,213.74,302.37,59.991,1475298903,"201051344000582","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,559106.4,559106.4,3122,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298919,1068784.00
10/01/2016 01:15,2,0.000,ALERT,212.83,301.77,59.991,1475298903,"201051344000955","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,573258.7,573258.7,3122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298921,1068785.00
10/01/2016 01:15,2,0.000,ALERT,213.29,302.07,59.986,1475298903,"274151322000094","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,683445.2,683445.2,3176,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298923,1068786.00
10/01/2016 01:15,2,0.000,ALERT,213.96,304.78,60.002,1475298903,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,577591.3,577591.3,3120,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298924,1068787.00
10/01/2016 01:15,2,0.000,ALERT,213.29,302.07,59.996,1475298903,"201051344000890","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,570492.3,570492.3,3124,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298926,1068788.00
10/01/2016 01:15,2,0.000,ALERT,213.29,301.77,59.986,1475298903,"201051344000438","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,571935.9,571935.9,3125,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298928,1068789.00
10/01/2016 01:15,2,0.000,ALERT,213.51,301.17,59.991,1475298903,"201051344000417","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,562861.5,562861.5,3131,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298930,1068790.00
10/01/2016 01:15,2,0.000,ALERT,213.29,303.58,59.986,1475298903,"274151322000083","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,822148.7,822148.7,3113,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298931,1068791.00
10/01/2016 01:15,2,0.000,ALERT,213.74,302.98,59.949,1475298903,"274151322000076","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,877732.9,877732.9,3121,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298933,1068792.00
10/01/2016 01:15,2,0.000,ALERT,213.96,305.08,59.991,1475298903,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,561834.6,561834.6,3128,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298935,1068793.00
10/01/2016 01:15,2,0.000,ALERT,213.29,303.58,59.981,1475298903,"274151322000095","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,868868.0,868868.0,3125,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298937,1068794.00
10/01/2016 01:15,2,0.000,ALERT,213.74,303.88,59.996,1475298903,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.38,0.0,0.0,0.000,539881.6,539881.6,3115,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298939,1068795.00
10/01/2016 01:15,2,0.000,ALERT,213.06,300.87,59.996,1475298903,"201051344001025","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,572205.1,572205.1,3120,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298941,1068796.00
10/01/2016 01:15,2,0.000,ALERT,213.96,304.48,59.991,1475298903,"201051344000458","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,569235.2,569235.2,3130,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298942,1068797.00
10/01/2016 01:15,2,0.000,ALERT,214.64,304.18,60.039,1475298903,"201051344000853","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,568511.2,568511.2,3138,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298944,1068798.00
10/01/2016 01:15,2,0.000,ALERT,213.51,302.07,59.991,1475298903,"201051344000685","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,571078.8,571078.8,3132,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298946,1068799.00
10/01/2016 01:15,2,0.000,ALERT,213.51,301.47,60.002,1475298903,"201051344000917","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,567994.7,567994.7,3125,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298948,1068800.00
10/01/2016 01:15,2,0.000,ALERT,213.74,302.07,60.002,1475298903,"201051344001145","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,573229.9,573229.9,3131,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298950,1068801.00
10/01/2016 01:15,2,0.000,ALERT,213.51,301.17,59.996,1475298903,"201051344000651","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,566439.9,566439.9,3121,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298951,1068802.00
10/01/2016 01:15,2,0.000,ALERT,213.06,302.98,59.996,1475298903,"274151322000088","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,791048.2,791048.2,3104,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298953,1068803.00
10/01/2016 01:15,2,0.000,ALERT,213.96,302.07,59.996,1475298903,"274151322000068","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,683984.5,683984.5,3176,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298955,1068804.00
10/01/2016 01:15,2,0.000,ALERT,213.06,302.07,59.991,1475298903,"201051344001135","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,562587.9,562587.9,3116,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298957,1068805.00
10/01/2016 01:15,2,0.000,ALERT,213.74,305.08,59.991,1475298903,"201051344000594","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,573699.0,573699.0,3126,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298959,1068806.00
10/01/2016 01:15,2,0.000,ALERT,213.51,301.47,59.996,1475298903,"201051344001203","219011344069620",0.00,14.30,0,300.27,305.68,0.0,0.0,0.000,570818.2,570818.2,3126,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298961,1068807.00
10/01/2016 01:15,2,0.000,ALERT,213.29,303.88,59.986,1475298903,"274151322000054","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,807273.1,807273.1,3100,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298963,1068808.00
10/01/2016 01:15,2,0.000,ALERT,214.41,304.18,59.986,1475298903,"201051344000867","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,560918.3,560918.3,3130,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298964,1068809.00
10/01/2016 01:15,2,0.000,ALERT,213.51,302.07,59.986,1475298903,"201051344001093","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,567345.4,567345.4,3131,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298966,1068810.00
10/01/2016 01:15,2,0.000,ALERT,213.96,304.48,59.986,1475298903,"201051344000900","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,577736.4,577736.4,3132,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298968,1068811.00
10/01/2016 01:15,2,0.000,ALERT,214.19,303.88,59.959,1475298903,"201051344000648","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,566340.0,566340.0,3122,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298970,1068812.00
10/01/2016 01:15,2,0.000,ALERT,213.96,305.08,59.986,1475298903,"201051344000569","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,577684.6,577684.6,3127,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298971,1068813.00
10/01/2016 01:15,2,0.000,ALERT,214.19,304.78,60.012,1475298903,"201051344000983","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,570272.6,570272.6,3133,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298973,1068814.00
10/01/2016 01:15,2,0.000,ALERT,213.96,304.18,59.986,1475298903,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,561750.0,561750.0,3126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298975,1068815.00
10/01/2016 01:15,2,0.000,ALERT,214.41,305.08,59.991,1475298903,"201051344000576","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,569302.3,569302.3,3131,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475298977,1068816.00
10/01/2016 01:15,2,0.000,ALERT,213.51,302.68,59.981,1475298903,"274151322000087","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,779263.2,779263.2,3139,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475298979,1068817.00
10/01/2016 01:30,2,0.000,ALERT,213.51,302.98,59.996,1475299804,"201051344000645","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,568771.9,568771.9,3132,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299806,1068818.00
10/01/2016 01:30,2,0.000,ALERT,212.38,301.47,59.933,1475299804,"274151322000085","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,806761.8,806761.8,3105,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299808,1068819.00
10/01/2016 01:30,2,0.000,ALERT,213.74,302.68,59.996,1475299804,"201051344000633","219011344069620",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,560445.1,560445.1,3131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299810,1068820.00
10/01/2016 01:30,2,0.000,ALERT,213.29,302.98,59.975,1475299804,"201051344000469","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,563076.7,563076.7,3134,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299812,1068821.00
10/01/2016 01:30,2,0.000,ALERT,212.83,302.07,59.970,1475299804,"201051344000646","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,563474.5,563474.5,3125,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299814,1068822.00
10/01/2016 01:30,2,0.000,ALERT,211.93,302.07,59.975,1475299804,"274151322000052","219011344069620",0.00,15.30,0,299.07,305.08,0.0,0.0,0.000,829737.9,829737.9,3111,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299816,1068823.00
10/01/2016 01:30,2,0.000,ALERT,213.29,302.07,59.975,1475299804,"201051344000585","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,573658.2,573658.2,3129,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299818,1068824.00
10/01/2016 01:30,2,0.000,ALERT,213.06,302.37,60.018,1475299804,"201051344001230","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,566335.7,566335.7,3134,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299819,1068825.00
10/01/2016 01:30,2,0.000,ALERT,213.51,302.68,59.991,1475299804,"201051344000582","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,559106.4,559106.4,3124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299821,1068826.00
10/01/2016 01:30,2,0.000,ALERT,212.61,302.07,59.975,1475299804,"201051344000955","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,573258.7,573258.7,3124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299823,1068827.00
10/01/2016 01:30,2,0.000,ALERT,212.16,300.87,59.970,1475299804,"274151322000094","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,683445.2,683445.2,3178,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299825,1068828.00
10/01/2016 01:30,2,0.000,ALERT,213.06,303.58,60.023,1475299804,"201051344000579","219011344069620",0.00,14.30,0,302.37,306.88,0.0,0.0,0.000,577591.3,577591.3,3122,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299827,1068829.00
10/01/2016 01:30,2,0.000,ALERT,213.06,302.37,59.986,1475299804,"201051344000890","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,570492.3,570492.3,3126,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299828,1068830.00
10/01/2016 01:30,2,0.000,ALERT,213.29,302.07,59.986,1475299804,"201051344000438","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,571935.9,571935.9,3127,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299830,1068831.00
10/01/2016 01:30,2,0.000,ALERT,213.29,301.47,59.954,1475299804,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,562861.5,562861.5,3133,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299832,1068832.00
10/01/2016 01:30,2,0.000,ALERT,212.16,301.77,59.991,1475299804,"274151322000083","219011344069620",0.00,15.00,0,299.37,305.08,0.0,0.0,0.000,822148.7,822148.7,3115,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299834,1068833.00
10/01/2016 01:30,2,0.000,ALERT,212.83,301.77,59.981,1475299804,"274151322000076","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,877732.9,877732.9,3123,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299835,1068834.00
10/01/2016 01:30,2,0.000,ALERT,213.06,303.88,59.991,1475299804,"201051344000868","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,561834.6,561834.6,3130,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299837,1068835.00
10/01/2016 01:30,2,0.000,ALERT,212.16,302.37,59.981,1475299804,"274151322000095","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,868868.0,868868.0,3127,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299839,1068836.00
10/01/2016 01:30,2,0.000,ALERT,212.83,302.68,59.981,1475299804,"201051344000988","219011344069620",0.00,14.30,0,299.37,305.68,0.0,0.0,0.000,539881.6,539881.6,3117,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299841,1068837.00
10/01/2016 01:30,2,0.000,ALERT,213.06,301.47,59.991,1475299804,"201051344001025","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,572205.1,572205.1,3122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299843,1068838.00
10/01/2016 01:30,2,0.000,ALERT,213.06,303.28,59.991,1475299804,"201051344000458","219011344069620",0.00,15.00,0,302.07,306.88,0.0,0.0,0.000,569235.2,569235.2,3132,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299845,1068839.00
10/01/2016 01:30,2,0.000,ALERT,213.51,302.98,59.996,1475299804,"201051344000853","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,568511.2,568511.2,3140,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299846,1068840.00
10/01/2016 01:30,2,0.000,ALERT,213.51,302.07,59.991,1475299804,"201051344000685","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,571078.8,571078.8,3134,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299848,1068841.00
10/01/2016 01:30,2,0.000,ALERT,213.29,301.77,59.996,1475299804,"201051344000917","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,567994.7,567994.7,3127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299850,1068842.00
10/01/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1475299804,"201051344001145","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,573229.9,573229.9,3133,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299852,1068843.00
10/01/2016 01:30,2,0.000,ALERT,213.29,301.47,60.002,1475299804,"201051344000651","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,566439.9,566439.9,3123,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299853,1068844.00
10/01/2016 01:30,2,0.000,ALERT,211.70,301.47,59.991,1475299804,"274151322000088","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,791048.2,791048.2,3106,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299855,1068845.00
10/01/2016 01:30,2,0.000,ALERT,212.83,300.27,59.975,1475299804,"274151322000068","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,683984.5,683984.5,3178,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299857,1068846.00
10/01/2016 01:30,2,0.000,ALERT,212.83,302.07,59.996,1475299804,"201051344001135","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,562587.9,562587.9,3118,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299859,1068847.00
10/01/2016 01:30,2,0.000,ALERT,212.83,303.58,59.991,1475299804,"201051344000594","219011344069620",0.00,14.30,0,301.77,306.58,0.0,0.0,0.000,573699.0,573699.0,3128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299861,1068848.00
10/01/2016 01:30,2,0.000,ALERT,213.29,301.77,60.002,1475299804,"201051344001203","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,570818.2,570818.2,3128,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299862,1068849.00
10/01/2016 01:30,2,0.000,ALERT,212.16,301.77,60.002,1475299804,"274151322000054","219011344069620",0.00,15.50,0,299.37,305.08,0.0,0.0,0.000,807273.1,807273.1,3102,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299864,1068850.00
10/01/2016 01:30,2,0.000,ALERT,213.51,302.98,60.002,1475299804,"201051344000867","219011344069620",0.00,14.70,0,301.47,306.58,0.0,0.0,0.000,560918.3,560918.3,3132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299866,1068851.00
10/01/2016 01:30,2,0.000,ALERT,213.06,301.77,59.991,1475299804,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,567345.4,567345.4,3133,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299868,1068852.00
10/01/2016 01:30,2,0.000,ALERT,213.06,302.98,60.007,1475299804,"201051344000900","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,577736.4,577736.4,3134,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299870,1068853.00
10/01/2016 01:30,2,0.000,ALERT,213.29,302.07,60.002,1475299804,"201051344000648","219011344069620",0.00,13.70,0,301.17,306.28,0.0,0.0,0.000,566340.0,566340.0,3124,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299871,1068854.00
10/01/2016 01:30,2,0.000,ALERT,213.29,303.58,60.007,1475299804,"201051344000569","219011344069620",0.00,14.00,0,302.37,306.88,0.0,0.0,0.000,577684.6,577684.6,3129,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299873,1068855.00
