ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 01:30,2,0.000,ALERT,213.06,303.28,59.991,1475299804,"201051344000983","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,570272.6,570272.6,3135,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299875,1068856.00
10/01/2016 01:30,2,0.000,ALERT,213.06,302.68,59.996,1475299804,"201051344001158","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,561750.0,561750.0,3128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299877,1068857.00
10/01/2016 01:30,2,0.000,ALERT,213.51,303.58,59.991,1475299804,"201051344000576","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,569302.3,569302.3,3133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475299879,1068858.00
10/01/2016 01:30,2,0.000,ALERT,212.38,300.57,59.996,1475299804,"274151322000087","219011344069620",0.00,15.50,0,298.77,304.18,0.0,0.0,0.000,779263.2,779263.2,3141,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475299881,1068859.00
10/01/2016 01:45,2,0.000,ALERT,213.74,302.37,59.970,1475300703,"201051344000645","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,568771.9,568771.9,3134,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300705,1068860.00
10/01/2016 01:45,2,0.000,ALERT,212.61,300.57,59.954,1475300703,"274151322000085","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,806761.8,806761.8,3107,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300707,1068861.00
10/01/2016 01:45,2,0.000,ALERT,213.96,302.37,59.970,1475300703,"201051344000633","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,560445.1,560445.1,3133,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300709,1068862.00
10/01/2016 01:45,2,0.000,ALERT,213.29,302.37,59.970,1475300703,"201051344000469","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,563076.7,563076.7,3136,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300711,1068863.00
10/01/2016 01:45,2,0.000,ALERT,213.06,302.07,60.007,1475300703,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,563474.5,563474.5,3127,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300712,1068864.00
10/01/2016 01:45,2,0.000,ALERT,212.38,301.47,59.944,1475300703,"274151322000052","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,829737.9,829737.9,3113,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300714,1068865.00
10/01/2016 01:45,2,0.000,ALERT,213.51,302.68,59.970,1475300703,"201051344000585","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,573658.2,573658.2,3131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300716,1068866.00
10/01/2016 01:45,2,0.000,ALERT,213.29,302.68,59.938,1475300703,"201051344001230","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,566335.7,566335.7,3136,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300718,1068867.00
10/01/2016 01:45,2,0.000,ALERT,213.74,302.98,59.970,1475300703,"201051344000582","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,559106.4,559106.4,3126,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300720,1068868.00
10/01/2016 01:45,2,0.000,ALERT,212.83,302.37,59.970,1475300703,"201051344000955","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,573258.7,573258.7,3126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300721,1068869.00
10/01/2016 01:45,2,0.000,ALERT,212.61,299.97,59.965,1475300703,"274151322000094","219011344069620",0.00,14.70,0,299.07,302.07,0.0,0.0,0.000,683445.2,683445.2,3180,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300723,1068870.00
10/01/2016 01:45,2,0.000,ALERT,213.29,303.28,60.007,1475300703,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.08,0.0,0.0,0.000,577591.3,577591.3,3124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300725,1068871.00
10/01/2016 01:45,2,0.000,ALERT,213.29,302.68,59.944,1475300703,"201051344000890","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,570492.3,570492.3,3128,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300727,1068872.00
10/01/2016 01:45,2,0.000,ALERT,213.51,302.37,59.965,1475300703,"201051344000438","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,571935.9,571935.9,3129,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300729,1068873.00
10/01/2016 01:45,2,0.000,ALERT,213.51,301.77,59.965,1475300703,"201051344000417","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,562861.5,562861.5,3135,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300730,1068874.00
10/01/2016 01:45,2,0.000,ALERT,212.61,301.47,59.959,1475300703,"274151322000083","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,822148.7,822148.7,3117,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300732,1068875.00
10/01/2016 01:45,2,0.000,ALERT,213.06,301.17,59.954,1475300703,"274151322000076","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,877732.9,877732.9,3125,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300734,1068876.00
10/01/2016 01:45,2,0.000,ALERT,213.29,303.28,59.965,1475300703,"201051344000868","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,561834.6,561834.6,3132,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300736,1068877.00
10/01/2016 01:45,2,0.000,ALERT,212.38,301.77,59.954,1475300703,"274151322000095","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,868868.0,868868.0,3129,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300738,1068878.00
10/01/2016 01:45,2,0.000,ALERT,213.06,302.37,59.959,1475300703,"201051344000988","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,539881.6,539881.6,3119,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300740,1068879.00
10/01/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1475300703,"201051344001025","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,572205.1,572205.1,3124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300742,1068880.00
10/01/2016 01:45,2,0.000,ALERT,213.29,302.68,59.975,1475300703,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,569235.2,569235.2,3134,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300743,1068881.00
10/01/2016 01:45,2,0.000,ALERT,213.74,302.07,59.970,1475300703,"201051344000853","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,568511.2,568511.2,3142,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300745,1068882.00
10/01/2016 01:45,2,0.000,ALERT,213.74,302.37,59.959,1475300703,"201051344000685","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,571078.8,571078.8,3136,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300747,1068883.00
10/01/2016 01:45,2,0.000,ALERT,213.29,301.47,59.970,1475300703,"201051344000917","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,567994.7,567994.7,3129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300749,1068884.00
10/01/2016 01:45,2,0.000,ALERT,213.74,302.37,59.975,1475300703,"201051344001145","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,573229.9,573229.9,3135,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300751,1068885.00
10/01/2016 01:45,2,0.000,ALERT,213.51,301.47,59.970,1475300703,"201051344000651","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,566439.9,566439.9,3125,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300752,1068886.00
10/01/2016 01:45,2,0.000,ALERT,212.16,300.57,59.965,1475300703,"274151322000088","219011344069620",0.00,15.30,0,299.67,302.68,0.0,0.0,0.000,791048.2,791048.2,3108,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300754,1068887.00
10/01/2016 01:45,2,0.000,ALERT,213.06,299.67,60.007,1475300703,"274151322000068","219011344069620",0.00,15.50,0,299.07,301.77,0.0,0.0,0.000,683984.5,683984.5,3180,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300756,1068888.00
10/01/2016 01:45,2,0.000,ALERT,213.06,302.07,59.981,1475300703,"201051344001135","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,562587.9,562587.9,3120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300758,1068889.00
10/01/2016 01:45,2,0.000,ALERT,213.06,302.98,59.981,1475300703,"201051344000594","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,573699.0,573699.0,3130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300760,1068890.00
10/01/2016 01:45,2,0.000,ALERT,213.51,301.77,59.954,1475300703,"201051344001203","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,570818.2,570818.2,3130,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300762,1068891.00
10/01/2016 01:45,2,0.000,ALERT,212.61,301.17,59.975,1475300703,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,807273.1,807273.1,3104,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300763,1068892.00
10/01/2016 01:45,2,0.000,ALERT,213.51,302.07,59.986,1475300703,"201051344000867","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,560918.3,560918.3,3134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300765,1068893.00
10/01/2016 01:45,2,0.000,ALERT,213.29,302.07,59.981,1475300703,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,567345.4,567345.4,3135,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475300767,1068894.00
10/01/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1475300703,"201051344000900","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,577736.4,577736.4,3136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300769,1068895.00
10/01/2016 01:45,2,0.000,ALERT,213.51,301.77,60.023,1475300703,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,566340.0,566340.0,3126,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300771,1068896.00
10/01/2016 01:45,2,0.000,ALERT,213.29,302.98,59.986,1475300703,"201051344000569","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,577684.6,577684.6,3131,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300773,1068897.00
10/01/2016 01:45,2,0.000,ALERT,213.29,302.68,59.986,1475300703,"201051344000983","219011344069620",0.00,14.30,0,301.47,304.78,0.0,0.0,0.000,570272.6,570272.6,3137,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300774,1068898.00
10/01/2016 01:45,2,0.000,ALERT,213.29,302.07,59.959,1475300703,"201051344001158","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,561750.0,561750.0,3130,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300776,1068899.00
10/01/2016 01:45,2,0.000,ALERT,213.74,302.98,59.991,1475300703,"201051344000576","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,569302.3,569302.3,3135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300778,1068900.00
10/01/2016 01:45,2,0.000,ALERT,212.61,299.97,59.981,1475300703,"274151322000087","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,779263.2,779263.2,3143,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475300780,1068901.00
10/01/2016 02:00,2,0.000,ALERT,213.74,302.98,59.981,1475301604,"201051344000645","219011344069620",0.00,14.70,0,288.85,304.48,0.0,0.0,0.000,568771.9,568771.9,3136,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301606,1068902.00
10/01/2016 02:00,2,0.000,ALERT,212.38,301.17,59.959,1475301604,"274151322000085","219011344069620",0.00,15.00,0,287.05,302.37,0.0,0.0,0.000,806761.8,806761.8,3109,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301607,1068903.00
10/01/2016 02:00,2,0.000,ALERT,213.74,302.98,59.970,1475301604,"201051344000633","219011344069620",0.00,14.00,0,287.05,303.88,0.0,0.0,0.000,560445.1,560445.1,3135,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301609,1068904.00
10/01/2016 02:00,2,0.000,ALERT,213.29,302.98,59.949,1475301604,"201051344000469","219011344069620",0.00,14.00,0,287.65,304.18,0.0,0.0,0.000,563076.7,563076.7,3138,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301611,1068905.00
10/01/2016 02:00,2,0.000,ALERT,212.61,301.77,60.012,1475301604,"201051344000646","219011344069620",0.00,14.30,0,287.65,303.88,0.0,0.0,0.000,563474.5,563474.5,3129,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301613,1068906.00
10/01/2016 02:00,2,0.000,ALERT,211.93,301.17,59.965,1475301604,"274151322000052","219011344069620",0.00,15.30,0,286.74,302.68,0.0,0.0,0.000,829737.9,829737.9,3115,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301615,1068907.00
10/01/2016 02:00,2,0.000,ALERT,213.06,301.77,59.965,1475301604,"201051344000585","219011344069620",0.00,14.70,0,287.95,303.88,0.0,0.0,0.000,573658.2,573658.2,3133,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301616,1068908.00
10/01/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1475301604,"201051344001230","219011344069620",0.00,14.30,0,288.55,304.18,0.0,0.0,0.000,566335.7,566335.7,3138,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301618,1068909.00
10/01/2016 02:00,2,0.000,ALERT,213.51,302.37,59.970,1475301604,"201051344000582","219011344069620",0.00,13.70,0,288.85,304.18,0.0,0.0,0.000,559106.4,559106.4,3128,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301620,1068910.00
10/01/2016 02:00,2,0.000,ALERT,212.61,301.77,59.965,1475301604,"201051344000955","219011344069620",0.00,14.30,0,288.25,303.88,0.0,0.0,0.000,573258.7,573258.7,3128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301622,1068911.00
10/01/2016 02:00,2,0.000,ALERT,212.38,300.27,59.959,1475301604,"274151322000094","219011344069620",0.00,14.70,0,286.44,301.77,0.0,0.0,0.000,683445.2,683445.2,3182,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301623,1068912.00
10/01/2016 02:00,2,0.000,ALERT,213.06,303.58,59.965,1475301604,"201051344000579","219011344069620",0.00,15.00,0,289.45,305.08,0.0,0.0,0.000,577591.3,577591.3,3126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301625,1068913.00
10/01/2016 02:00,2,0.000,ALERT,212.61,302.07,59.965,1475301604,"201051344000890","219011344069620",0.00,14.70,0,288.85,304.78,0.0,0.0,0.000,570492.3,570492.3,3130,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301627,1068914.00
10/01/2016 02:00,2,0.000,ALERT,213.06,301.47,59.965,1475301604,"201051344000438","219011344069620",0.00,14.00,0,288.55,304.18,0.0,0.0,0.000,571935.9,571935.9,3131,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301629,1068915.00
10/01/2016 02:00,2,0.000,ALERT,213.06,300.87,59.970,1475301604,"201051344000417","219011344069620",0.00,14.70,0,287.65,303.28,0.0,0.0,0.000,562861.5,562861.5,3137,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301631,1068916.00
10/01/2016 02:00,2,0.000,ALERT,212.38,301.47,59.959,1475301604,"274151322000083","219011344069620",0.00,15.00,0,287.05,302.98,0.0,0.0,0.000,822148.7,822148.7,3119,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301633,1068917.00
10/01/2016 02:00,2,0.000,ALERT,212.83,300.87,59.949,1475301604,"274151322000076","219011344069620",0.00,15.00,0,286.74,302.37,0.0,0.0,0.000,877732.9,877732.9,3127,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301635,1068918.00
10/01/2016 02:00,2,0.000,ALERT,212.83,303.58,59.975,1475301604,"201051344000868","219011344069620",0.00,14.30,0,289.75,305.38,0.0,0.0,0.000,561834.6,561834.6,3134,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301637,1068919.00
10/01/2016 02:00,2,0.000,ALERT,212.38,301.77,59.965,1475301604,"274151322000095","219011344069620",0.00,14.70,0,287.95,303.28,0.0,0.0,0.000,868868.0,868868.0,3131,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301638,1068920.00
10/01/2016 02:00,2,0.000,ALERT,212.83,302.68,59.970,1475301604,"201051344000988","219011344069620",0.00,14.70,0,286.44,304.18,0.0,0.0,0.000,539881.6,539881.6,3121,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301640,1068921.00
10/01/2016 02:00,2,0.000,ALERT,212.61,300.87,59.975,1475301604,"201051344001025","219011344069620",0.00,14.00,0,287.95,304.18,0.0,0.0,0.000,572205.1,572205.1,3126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301642,1068922.00
10/01/2016 02:00,2,0.000,ALERT,212.83,302.98,59.949,1475301604,"201051344000458","219011344069620",0.00,15.30,0,289.15,305.38,0.0,0.0,0.000,569235.2,569235.2,3136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301644,1068923.00
10/01/2016 02:00,2,0.000,ALERT,213.74,303.28,59.981,1475301604,"201051344000853","219011344069620",0.00,14.30,0,289.15,304.78,0.0,0.0,0.000,568511.2,568511.2,3144,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301646,1068924.00
10/01/2016 02:00,2,0.000,ALERT,213.06,301.77,59.975,1475301604,"201051344000685","219011344069620",0.00,14.30,0,288.55,303.88,0.0,0.0,0.000,571078.8,571078.8,3138,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301647,1068925.00
10/01/2016 02:00,2,0.000,ALERT,213.06,301.47,59.959,1475301604,"201051344000917","219011344069620",0.00,15.00,0,287.35,302.98,0.0,0.0,0.000,567994.7,567994.7,3131,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301649,1068926.00
10/01/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1475301604,"201051344001145","219011344069620",0.00,14.30,0,288.85,304.18,0.0,0.0,0.000,573229.9,573229.9,3137,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301651,1068927.00
10/01/2016 02:00,2,0.000,ALERT,212.83,300.87,59.938,1475301604,"201051344000651","219011344069620",0.00,13.30,0,287.65,302.98,0.0,0.0,0.000,566439.9,566439.9,3127,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301653,1068928.00
10/01/2016 02:00,2,0.000,ALERT,211.93,300.57,59.986,1475301604,"274151322000088","219011344069620",0.00,15.30,0,286.74,302.07,0.0,0.0,0.000,791048.2,791048.2,3110,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301654,1068929.00
10/01/2016 02:00,2,0.000,ALERT,212.83,300.27,59.970,1475301604,"274151322000068","219011344069620",0.00,15.80,0,286.14,301.47,0.0,0.0,0.000,683984.5,683984.5,3182,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301656,1068930.00
10/01/2016 02:00,2,0.000,ALERT,212.61,301.47,59.975,1475301604,"201051344001135","219011344069620",0.00,14.00,0,288.55,304.18,0.0,0.0,0.000,562587.9,562587.9,3122,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301658,1068931.00
10/01/2016 02:00,2,0.000,ALERT,213.06,303.88,59.981,1475301604,"201051344000594","219011344069620",0.00,14.70,0,288.55,304.78,0.0,0.0,0.000,573699.0,573699.0,3132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301660,1068932.00
10/01/2016 02:00,2,0.000,ALERT,213.06,301.47,59.933,1475301604,"201051344001203","219011344069620",0.00,14.30,0,288.25,305.38,0.0,0.0,0.000,570818.2,570818.2,3132,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301662,1068933.00
10/01/2016 02:00,2,0.000,ALERT,212.16,300.87,59.981,1475301604,"274151322000054","219011344069620",0.00,15.50,0,286.74,302.98,0.0,0.0,0.000,807273.1,807273.1,3106,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301663,1068934.00
10/01/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1475301604,"201051344000867","219011344069620",0.00,15.00,0,288.85,304.78,0.0,0.0,0.000,560918.3,560918.3,3136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301665,1068935.00
10/01/2016 02:00,2,0.000,ALERT,212.83,301.47,59.986,1475301604,"201051344001093","219011344069620",0.00,15.00,0,288.25,303.58,0.0,0.0,0.000,567345.4,567345.4,3137,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301667,1068936.00
10/01/2016 02:00,2,0.000,ALERT,212.83,302.98,60.023,1475301604,"201051344000900","219011344069620",0.00,14.00,0,288.25,304.18,0.0,0.0,0.000,577736.4,577736.4,3138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301669,1068937.00
10/01/2016 02:00,2,0.000,ALERT,213.29,302.37,59.981,1475301604,"201051344000648","219011344069620",0.00,13.70,0,288.55,304.78,0.0,0.0,0.000,566340.0,566340.0,3128,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301671,1068938.00
10/01/2016 02:00,2,0.000,ALERT,213.29,303.58,60.002,1475301604,"201051344000569","219011344069620",0.00,14.70,0,289.45,305.38,0.0,0.0,0.000,577684.6,577684.6,3133,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475301673,1068939.00
10/01/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1475301604,"201051344000983","219011344069620",0.00,14.70,0,289.15,305.08,0.0,0.0,0.000,570272.6,570272.6,3139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301674,1068940.00
10/01/2016 02:00,2,0.000,ALERT,213.06,302.68,59.991,1475301604,"201051344001158","219011344069620",0.00,14.00,0,288.25,304.18,0.0,0.0,0.000,561750.0,561750.0,3132,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301676,1068941.00
10/01/2016 02:00,2,0.000,ALERT,213.51,303.58,59.986,1475301604,"201051344000576","219011344069620",0.00,14.00,0,288.85,304.78,0.0,0.0,0.000,569302.3,569302.3,3137,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301678,1068942.00
10/01/2016 02:00,2,0.000,ALERT,212.38,300.27,60.002,1475301604,"274151322000087","219011344069620",0.00,15.50,0,286.14,301.77,0.0,0.0,0.000,779263.2,779263.2,3145,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475301680,1068943.00
10/01/2016 02:15,2,0.000,ALERT,213.51,302.68,60.007,1475302503,"201051344000645","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,568771.9,568771.9,3138,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302505,1068944.00
10/01/2016 02:15,2,0.000,ALERT,212.16,300.87,60.007,1475302503,"274151322000085","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,806761.8,806761.8,3111,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302507,1068945.00
10/01/2016 02:15,2,0.000,ALERT,213.51,302.68,60.018,1475302503,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,560445.1,560445.1,3137,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302509,1068946.00
10/01/2016 02:15,2,0.000,ALERT,213.06,302.68,60.002,1475302503,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,563076.7,563076.7,3140,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302511,1068947.00
10/01/2016 02:15,2,0.000,ALERT,212.83,301.77,60.012,1475302503,"201051344000646","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,563474.5,563474.5,3131,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302513,1068948.00
10/01/2016 02:15,2,0.000,ALERT,211.93,301.17,59.996,1475302503,"274151322000052","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,829737.9,829737.9,3117,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302514,1068949.00
10/01/2016 02:15,2,0.000,ALERT,213.29,302.37,60.039,1475302503,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,573658.2,573658.2,3135,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302517,1068950.00
10/01/2016 02:15,2,0.000,ALERT,213.06,302.37,60.012,1475302503,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,566335.7,566335.7,3140,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302519,1068951.00
10/01/2016 02:15,2,0.000,ALERT,213.51,302.68,59.975,1475302503,"201051344000582","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,559106.4,559106.4,3130,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302521,1068952.00
10/01/2016 02:15,2,0.000,ALERT,212.83,302.07,60.007,1475302503,"201051344000955","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,573258.7,573258.7,3130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302522,1068953.00
10/01/2016 02:15,2,0.000,ALERT,212.16,300.27,60.002,1475302503,"274151322000094","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,683445.2,683445.2,3184,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302524,1068954.00
10/01/2016 02:15,2,0.000,ALERT,212.83,303.28,60.039,1475302503,"201051344000579","219011344069620",0.00,15.00,0,301.77,305.08,0.0,0.0,0.000,577591.3,577591.3,3128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302526,1068955.00
10/01/2016 02:15,2,0.000,ALERT,212.83,302.37,60.002,1475302503,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,570492.3,570492.3,3132,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302528,1068956.00
10/01/2016 02:15,2,0.000,ALERT,213.29,302.07,60.039,1475302503,"201051344000438","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,571935.9,571935.9,3133,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302530,1068957.00
10/01/2016 02:15,2,0.000,ALERT,213.29,301.17,59.981,1475302503,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,562861.5,562861.5,3139,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302531,1068958.00
10/01/2016 02:15,2,0.000,ALERT,212.16,300.87,60.034,1475302503,"274151322000083","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,822148.7,822148.7,3121,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302533,1068959.00
10/01/2016 02:15,2,0.000,ALERT,212.61,300.27,60.002,1475302503,"274151322000076","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,877732.9,877732.9,3129,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302535,1068960.00
10/01/2016 02:15,2,0.000,ALERT,212.83,303.28,60.002,1475302503,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.38,0.0,0.0,0.000,561834.6,561834.6,3136,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302537,1068961.00
10/01/2016 02:15,2,0.000,ALERT,211.93,301.77,60.002,1475302503,"274151322000095","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,868868.0,868868.0,3133,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302539,1068962.00
10/01/2016 02:15,2,0.000,ALERT,212.83,302.37,60.012,1475302503,"201051344000988","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,539881.6,539881.6,3123,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302540,1068963.00
10/01/2016 02:15,2,0.000,ALERT,212.83,301.17,60.002,1475302503,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,572205.1,572205.1,3128,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302542,1068964.00
10/01/2016 02:15,2,0.000,ALERT,212.83,302.68,59.996,1475302503,"201051344000458","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,569235.2,569235.2,3138,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302544,1068965.00
10/01/2016 02:15,2,0.000,ALERT,213.51,302.68,59.996,1475302503,"201051344000853","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,568511.2,568511.2,3146,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302546,1068966.00
10/01/2016 02:15,2,0.000,ALERT,213.51,302.07,59.981,1475302503,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,571078.8,571078.8,3140,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302548,1068967.00
10/01/2016 02:15,2,0.000,ALERT,213.29,301.47,59.949,1475302503,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,567994.7,567994.7,3133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302549,1068968.00
10/01/2016 02:15,2,0.000,ALERT,213.51,302.07,60.007,1475302503,"201051344001145","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,573229.9,573229.9,3139,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302551,1068969.00
10/01/2016 02:15,2,0.000,ALERT,213.29,301.17,59.975,1475302503,"201051344000651","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,566439.9,566439.9,3129,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302553,1068970.00
10/01/2016 02:15,2,0.000,ALERT,211.70,300.57,59.975,1475302503,"274151322000088","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,791048.2,791048.2,3112,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302555,1068971.00
10/01/2016 02:15,2,0.000,ALERT,212.61,300.27,59.965,1475302503,"274151322000068","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,683984.5,683984.5,3184,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302557,1068972.00
10/01/2016 02:15,2,0.000,ALERT,212.83,301.77,59.965,1475302503,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,562587.9,562587.9,3124,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302559,1068973.00
10/01/2016 02:15,2,0.000,ALERT,212.61,303.28,59.970,1475302503,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,573699.0,573699.0,3134,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302560,1068974.00
10/01/2016 02:15,2,0.000,ALERT,213.29,301.47,59.965,1475302503,"201051344001203","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,570818.2,570818.2,3134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302562,1068975.00
10/01/2016 02:15,2,0.000,ALERT,211.93,301.77,59.965,1475302503,"274151322000054","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,807273.1,807273.1,3108,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302564,1068976.00
10/01/2016 02:15,2,0.000,ALERT,213.29,302.68,59.970,1475302503,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,560918.3,560918.3,3138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302566,1068977.00
10/01/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1475302503,"201051344001093","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,567345.4,567345.4,3139,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302568,1068978.00
10/01/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1475302503,"201051344000900","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,577736.4,577736.4,3140,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302569,1068979.00
10/01/2016 02:15,2,0.000,ALERT,213.29,302.07,59.970,1475302503,"201051344000648","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,566340.0,566340.0,3130,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302571,1068980.00
10/01/2016 02:15,2,0.000,ALERT,213.06,302.98,59.922,1475302503,"201051344000569","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,577684.6,577684.6,3135,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302573,1068981.00
10/01/2016 02:15,2,0.000,ALERT,213.06,302.98,59.970,1475302503,"201051344000983","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,570272.6,570272.6,3141,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302575,1068982.00
10/01/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1475302503,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,561750.0,561750.0,3134,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302576,1068983.00
10/01/2016 02:15,2,0.000,ALERT,213.51,303.28,59.965,1475302503,"201051344000576","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,569302.3,569302.3,3139,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475302579,1068984.00
10/01/2016 02:15,2,0.000,ALERT,212.38,300.57,59.965,1475302503,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,779263.2,779263.2,3147,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475302580,1068985.00
10/01/2016 02:30,2,0.000,ALERT,213.96,303.88,60.007,1475303403,"201051344000645","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,568771.9,568771.9,3140,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303405,1068986.00
10/01/2016 02:30,2,0.000,ALERT,212.83,301.47,59.965,1475303403,"274151322000085","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,806761.8,806761.8,3113,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303407,1068987.00
10/01/2016 02:30,2,0.000,ALERT,213.96,303.58,59.970,1475303403,"201051344000633","219011344069620",0.00,14.30,0,299.07,304.78,0.0,0.0,0.000,560445.1,560445.1,3139,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303409,1068988.00
10/01/2016 02:30,2,0.000,ALERT,213.51,303.88,60.002,1475303403,"201051344000469","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,563076.7,563076.7,3142,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303411,1068989.00
10/01/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1475303403,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,563474.5,563474.5,3133,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303413,1068990.00
10/01/2016 02:30,2,0.000,ALERT,212.38,302.07,59.970,1475303403,"274151322000052","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,829737.9,829737.9,3119,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303415,1068991.00
10/01/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1475303403,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,573658.2,573658.2,3137,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303416,1068992.00
10/01/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1475303403,"201051344001230","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,566335.7,566335.7,3142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303418,1068993.00
10/01/2016 02:30,2,0.000,ALERT,213.74,302.98,59.965,1475303403,"201051344000582","219011344069620",0.00,13.70,0,300.87,303.88,0.0,0.0,0.000,559106.4,559106.4,3132,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303420,1068994.00
10/01/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1475303403,"201051344000955","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,573258.7,573258.7,3132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303422,1068995.00
10/01/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1475303403,"274151322000094","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,683445.2,683445.2,3186,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303424,1068996.00
10/01/2016 02:30,2,0.000,ALERT,213.51,304.48,59.970,1475303403,"201051344000579","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,577591.3,577591.3,3130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303426,1068997.00
10/01/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1475303403,"201051344000890","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,570492.3,570492.3,3134,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303427,1068998.00
10/01/2016 02:30,2,0.000,ALERT,213.29,302.07,59.970,1475303403,"201051344000438","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,571935.9,571935.9,3135,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303429,1068999.00
10/01/2016 02:30,2,0.000,ALERT,213.51,301.47,59.975,1475303403,"201051344000417","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,562861.5,562861.5,3141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303431,1069000.00
