ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 02:30,2,0.000,ALERT,212.83,302.37,59.959,1475303403,"274151322000083","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,822148.7,822148.7,3123,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303433,1069001.00
10/01/2016 02:30,2,0.000,ALERT,213.29,301.47,59.965,1475303403,"274151322000076","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,877732.9,877732.9,3131,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303435,1069002.00
10/01/2016 02:30,2,0.000,ALERT,213.51,304.48,59.970,1475303403,"201051344000868","219011344069620",0.00,14.00,0,301.17,305.98,0.0,0.0,0.000,561834.6,561834.6,3138,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303436,1069003.00
10/01/2016 02:30,2,0.000,ALERT,212.61,302.98,59.986,1475303403,"274151322000095","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,868868.0,868868.0,3135,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303438,1069004.00
10/01/2016 02:30,2,0.000,ALERT,213.29,303.88,59.970,1475303403,"201051344000988","219011344069620",0.00,14.70,0,298.17,304.78,0.0,0.0,0.000,539881.6,539881.6,3125,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303440,1069005.00
10/01/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1475303403,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,572205.1,572205.1,3130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303442,1069006.00
10/01/2016 02:30,2,0.000,ALERT,213.29,303.88,59.928,1475303403,"201051344000458","219011344069620",0.00,15.30,0,300.87,305.98,0.0,0.0,0.000,569235.2,569235.2,3140,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303444,1069007.00
10/01/2016 02:30,2,0.000,ALERT,214.19,303.88,59.965,1475303403,"201051344000853","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,568511.2,568511.2,3148,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303446,1069008.00
10/01/2016 02:30,2,0.000,ALERT,213.74,302.68,59.965,1475303403,"201051344000685","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,571078.8,571078.8,3142,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303447,1069009.00
10/01/2016 02:30,2,0.000,ALERT,213.29,301.77,59.949,1475303403,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,567994.7,567994.7,3135,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303449,1069010.00
10/01/2016 02:30,2,0.000,ALERT,213.51,302.37,59.970,1475303403,"201051344001145","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,573229.9,573229.9,3141,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303451,1069011.00
10/01/2016 02:30,2,0.000,ALERT,213.51,301.47,59.954,1475303403,"201051344000651","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,566439.9,566439.9,3131,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303453,1069012.00
10/01/2016 02:30,2,0.000,ALERT,212.38,301.47,59.954,1475303403,"274151322000088","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,791048.2,791048.2,3114,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303455,1069013.00
10/01/2016 02:30,2,0.000,ALERT,213.29,301.17,59.970,1475303403,"274151322000068","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,683984.5,683984.5,3186,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303457,1069014.00
10/01/2016 02:30,2,0.000,ALERT,213.06,302.37,59.965,1475303403,"201051344001135","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,562587.9,562587.9,3126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303458,1069015.00
10/01/2016 02:30,2,0.000,ALERT,213.06,304.78,59.965,1475303403,"201051344000594","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,573699.0,573699.0,3136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303460,1069016.00
10/01/2016 02:30,2,0.000,ALERT,213.29,302.07,59.959,1475303403,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.08,0.0,0.0,0.000,570818.2,570818.2,3136,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303462,1069017.00
10/01/2016 02:30,2,0.000,ALERT,212.61,302.68,59.949,1475303403,"274151322000054","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,807273.1,807273.1,3110,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303464,1069018.00
10/01/2016 02:30,2,0.000,ALERT,213.74,303.88,59.949,1475303403,"201051344000867","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,560918.3,560918.3,3140,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303465,1069019.00
10/01/2016 02:30,2,0.000,ALERT,213.29,302.37,60.002,1475303403,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,567345.4,567345.4,3141,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303467,1069020.00
10/01/2016 02:30,2,0.000,ALERT,213.51,304.18,59.970,1475303403,"201051344000900","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,577736.4,577736.4,3142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303469,1069021.00
10/01/2016 02:30,2,0.000,ALERT,213.74,303.58,59.970,1475303403,"201051344000648","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,566340.0,566340.0,3132,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475303471,1069022.00
10/01/2016 02:30,2,0.000,ALERT,213.51,304.78,59.970,1475303403,"201051344000569","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,577684.6,577684.6,3137,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303473,1069023.00
10/01/2016 02:30,2,0.000,ALERT,213.51,304.48,59.965,1475303403,"201051344000983","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,570272.6,570272.6,3143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303474,1069024.00
10/01/2016 02:30,2,0.000,ALERT,213.51,303.88,60.007,1475303403,"201051344001158","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,561750.0,561750.0,3136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303476,1069025.00
10/01/2016 02:30,2,0.000,ALERT,213.96,304.48,59.991,1475303403,"201051344000576","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,569302.3,569302.3,3141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303478,1069026.00
10/01/2016 02:30,2,0.000,ALERT,212.83,301.77,59.928,1475303403,"274151322000087","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,779263.2,779263.2,3149,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475303480,1069027.00
10/01/2016 02:45,2,0.000,ALERT,213.96,303.58,60.012,1475304303,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,568771.9,568771.9,3142,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304305,1069028.00
10/01/2016 02:45,2,0.000,ALERT,212.83,302.37,59.954,1475304303,"274151322000085","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,806761.8,806761.8,3115,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304307,1069029.00
10/01/2016 02:45,2,0.000,ALERT,213.96,303.58,59.996,1475304303,"201051344000633","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,560445.1,560445.1,3141,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304309,1069030.00
10/01/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1475304303,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,563076.7,563076.7,3144,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304310,1069031.00
10/01/2016 02:45,2,0.000,ALERT,213.29,302.37,60.002,1475304303,"201051344000646","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,563474.5,563474.5,3135,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304312,1069032.00
10/01/2016 02:45,2,0.000,ALERT,212.61,302.68,60.034,1475304303,"274151322000052","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,829737.9,829737.9,3121,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304314,1069033.00
10/01/2016 02:45,2,0.000,ALERT,213.74,302.68,60.023,1475304303,"201051344000585","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,573658.2,573658.2,3139,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304316,1069034.00
10/01/2016 02:45,2,0.000,ALERT,213.51,303.28,59.996,1475304303,"201051344001230","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,566335.7,566335.7,3144,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304318,1069035.00
10/01/2016 02:45,2,0.000,ALERT,213.96,303.28,59.996,1475304303,"201051344000582","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,559106.4,559106.4,3134,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304319,1069036.00
10/01/2016 02:45,2,0.000,ALERT,213.29,302.68,60.002,1475304303,"201051344000955","219011344069620",0.00,14.30,0,300.57,303.58,0.0,0.0,0.000,573258.7,573258.7,3134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304321,1069037.00
10/01/2016 02:45,2,0.000,ALERT,212.83,301.47,59.991,1475304303,"274151322000094","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,683445.2,683445.2,3188,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304323,1069038.00
10/01/2016 02:45,2,0.000,ALERT,213.51,304.18,60.007,1475304303,"201051344000579","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,577591.3,577591.3,3132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304325,1069039.00
10/01/2016 02:45,2,0.000,ALERT,213.29,303.28,59.991,1475304303,"201051344000890","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,570492.3,570492.3,3136,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304327,1069040.00
10/01/2016 02:45,2,0.000,ALERT,213.74,302.68,60.002,1475304303,"201051344000438","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,571935.9,571935.9,3137,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304329,1069041.00
10/01/2016 02:45,2,0.000,ALERT,213.74,302.07,59.996,1475304303,"201051344000417","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,562861.5,562861.5,3143,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304330,1069042.00
10/01/2016 02:45,2,0.000,ALERT,212.83,302.37,59.996,1475304303,"274151322000083","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,822148.7,822148.7,3125,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304332,1069043.00
10/01/2016 02:45,2,0.000,ALERT,213.29,301.77,59.991,1475304303,"274151322000076","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,877732.9,877732.9,3133,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304334,1069044.00
10/01/2016 02:45,2,0.000,ALERT,213.51,304.48,60.028,1475304303,"201051344000868","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,561834.6,561834.6,3140,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304336,1069045.00
10/01/2016 02:45,2,0.000,ALERT,212.83,303.28,59.996,1475304303,"274151322000095","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,868868.0,868868.0,3137,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304338,1069046.00
10/01/2016 02:45,2,0.000,ALERT,213.29,303.58,60.002,1475304303,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.38,0.0,0.0,0.000,539881.6,539881.6,3127,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304339,1069047.00
10/01/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1475304303,"201051344001025","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,572205.1,572205.1,3132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304341,1069048.00
10/01/2016 02:45,2,0.000,ALERT,213.29,303.58,59.996,1475304303,"201051344000458","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,569235.2,569235.2,3142,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304343,1069049.00
10/01/2016 02:45,2,0.000,ALERT,213.96,303.28,59.996,1475304303,"201051344000853","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,568511.2,568511.2,3150,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304345,1069050.00
10/01/2016 02:45,2,0.000,ALERT,213.74,302.68,59.959,1475304303,"201051344000685","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,571078.8,571078.8,3144,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304347,1069051.00
10/01/2016 02:45,2,0.000,ALERT,213.51,302.07,60.002,1475304303,"201051344000917","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,567994.7,567994.7,3137,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304348,1069052.00
10/01/2016 02:45,2,0.000,ALERT,213.74,302.68,60.007,1475304303,"201051344001145","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,573229.9,573229.9,3143,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304350,1069053.00
10/01/2016 02:45,2,0.000,ALERT,213.74,301.77,59.996,1475304303,"201051344000651","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,566439.9,566439.9,3133,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304352,1069054.00
10/01/2016 02:45,2,0.000,ALERT,212.38,302.07,59.996,1475304303,"274151322000088","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,791048.2,791048.2,3116,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304354,1069055.00
10/01/2016 02:45,2,0.000,ALERT,213.51,301.47,60.002,1475304303,"274151322000068","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,683984.5,683984.5,3188,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304355,1069056.00
10/01/2016 02:45,2,0.000,ALERT,213.29,302.37,59.991,1475304303,"201051344001135","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,562587.9,562587.9,3128,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304357,1069057.00
10/01/2016 02:45,2,0.000,ALERT,213.29,304.48,59.959,1475304303,"201051344000594","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,573699.0,573699.0,3138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304359,1069058.00
10/01/2016 02:45,2,0.000,ALERT,213.51,302.37,60.002,1475304303,"201051344001203","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,570818.2,570818.2,3138,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304361,1069059.00
10/01/2016 02:45,2,0.000,ALERT,212.83,302.07,60.023,1475304303,"274151322000054","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,807273.1,807273.1,3112,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304363,1069060.00
10/01/2016 02:45,2,0.000,ALERT,213.74,303.58,59.996,1475304303,"201051344000867","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,560918.3,560918.3,3142,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304364,1069061.00
10/01/2016 02:45,2,0.000,ALERT,213.29,302.37,60.018,1475304303,"201051344001093","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,567345.4,567345.4,3143,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304366,1069062.00
10/01/2016 02:45,2,0.000,ALERT,213.29,303.88,60.012,1475304303,"201051344000900","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,577736.4,577736.4,3144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304368,1069063.00
10/01/2016 02:45,2,0.000,ALERT,213.74,303.28,59.996,1475304303,"201051344000648","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,566340.0,566340.0,3134,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304370,1069064.00
10/01/2016 02:45,2,0.000,ALERT,213.74,304.48,60.002,1475304303,"201051344000569","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,577684.6,577684.6,3139,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304372,1069065.00
10/01/2016 02:45,2,0.000,ALERT,213.51,303.88,59.991,1475304303,"201051344000983","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,570272.6,570272.6,3145,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304373,1069066.00
10/01/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1475304303,"201051344001158","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,561750.0,561750.0,3138,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304375,1069067.00
10/01/2016 02:45,2,0.000,ALERT,213.96,303.88,59.996,1475304303,"201051344000576","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,569302.3,569302.3,3143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475304377,1069068.00
10/01/2016 02:45,2,0.000,ALERT,213.06,302.07,59.965,1475304303,"274151322000087","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,779263.2,779263.2,3151,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475304379,1069069.00
10/01/2016 03:00,2,0.000,ALERT,213.74,303.28,60.007,1475305204,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,568771.9,568771.9,3144,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475305206,1069070.00
10/01/2016 03:00,2,0.000,ALERT,212.83,302.07,59.933,1475305204,"274151322000085","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,806761.8,806761.8,3117,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305207,1069071.00
10/01/2016 03:00,2,0.000,ALERT,213.74,303.28,59.970,1475305204,"201051344000633","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,560445.1,560445.1,3143,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305209,1069072.00
10/01/2016 03:00,2,0.000,ALERT,213.29,303.58,59.975,1475305204,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,563076.7,563076.7,3146,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305211,1069073.00
10/01/2016 03:00,2,0.000,ALERT,212.83,302.37,59.986,1475305204,"201051344000646","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,563474.5,563474.5,3137,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305213,1069074.00
10/01/2016 03:00,2,0.000,ALERT,212.38,301.17,59.975,1475305204,"274151322000052","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,829737.9,829737.9,3123,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305215,1069075.00
10/01/2016 03:00,2,0.000,ALERT,213.51,302.68,59.975,1475305204,"201051344000585","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,573658.2,573658.2,3141,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305216,1069076.00
10/01/2016 03:00,2,0.000,ALERT,213.29,302.98,59.981,1475305204,"201051344001230","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,566335.7,566335.7,3146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305218,1069077.00
10/01/2016 03:00,2,0.000,ALERT,213.74,303.28,59.986,1475305204,"201051344000582","219011344069620",0.00,13.70,0,301.77,304.78,0.0,0.0,0.000,559106.4,559106.4,3136,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305220,1069078.00
10/01/2016 03:00,2,0.000,ALERT,212.83,302.07,59.975,1475305204,"201051344000955","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,573258.7,573258.7,3136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305222,1069079.00
10/01/2016 03:00,2,0.000,ALERT,212.38,301.47,59.991,1475305204,"274151322000094","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,683445.2,683445.2,3190,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305224,1069080.00
10/01/2016 03:00,2,0.000,ALERT,213.06,303.88,59.970,1475305204,"201051344000579","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,577591.3,577591.3,3134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305226,1069081.00
10/01/2016 03:00,2,0.000,ALERT,213.06,302.68,60.007,1475305204,"201051344000890","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,570492.3,570492.3,3138,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305227,1069082.00
10/01/2016 03:00,2,0.000,ALERT,213.29,302.07,59.970,1475305204,"201051344000438","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,571935.9,571935.9,3139,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305229,1069083.00
10/01/2016 03:00,2,0.000,ALERT,213.29,301.47,59.970,1475305204,"201051344000417","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,562861.5,562861.5,3145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305231,1069084.00
10/01/2016 03:00,2,0.000,ALERT,212.38,302.07,59.975,1475305204,"274151322000083","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,822148.7,822148.7,3127,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305233,1069085.00
10/01/2016 03:00,2,0.000,ALERT,213.06,301.47,59.959,1475305204,"274151322000076","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,877732.9,877732.9,3135,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475305235,1069086.00
10/01/2016 03:00,2,0.000,ALERT,213.29,304.18,60.012,1475305204,"201051344000868","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,561834.6,561834.6,3142,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305236,1069087.00
10/01/2016 03:00,2,0.000,ALERT,212.38,302.68,59.965,1475305204,"274151322000095","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,868868.0,868868.0,3139,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475305238,1069088.00
10/01/2016 03:00,2,0.000,ALERT,213.06,303.28,59.944,1475305204,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,539881.6,539881.6,3129,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305240,1069089.00
10/01/2016 03:00,2,0.000,ALERT,213.06,301.47,60.012,1475305204,"201051344001025","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,572205.1,572205.1,3134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305242,1069090.00
10/01/2016 03:00,2,0.000,ALERT,213.06,303.58,59.996,1475305204,"201051344000458","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,569235.2,569235.2,3144,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305244,1069091.00
10/01/2016 03:00,2,0.000,ALERT,213.74,303.58,59.954,1475305204,"201051344000853","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,568511.2,568511.2,3152,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475305245,1069092.00
10/01/2016 03:00,2,0.000,ALERT,213.51,302.07,59.965,1475305204,"201051344000685","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,571078.8,571078.8,3146,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305247,1069093.00
10/01/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1475305204,"201051344000917","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,567994.7,567994.7,3139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305249,1069094.00
10/01/2016 03:00,2,0.000,ALERT,213.29,302.37,59.959,1475305204,"201051344001145","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,573229.9,573229.9,3145,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305251,1069095.00
10/01/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1475305204,"201051344000651","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,566439.9,566439.9,3135,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305253,1069096.00
10/01/2016 03:00,2,0.000,ALERT,211.93,301.47,59.959,1475305204,"274151322000088","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,791048.2,791048.2,3118,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305255,1069097.00
10/01/2016 03:00,2,0.000,ALERT,213.06,300.87,59.965,1475305204,"274151322000068","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,683984.5,683984.5,3190,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305256,1069098.00
10/01/2016 03:00,2,0.000,ALERT,212.83,302.07,59.965,1475305204,"201051344001135","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,562587.9,562587.9,3130,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475305258,1069099.00
10/01/2016 03:00,2,0.000,ALERT,212.83,304.18,59.959,1475305204,"201051344000594","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,573699.0,573699.0,3140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305260,1069100.00
10/01/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1475305204,"201051344001203","219011344069620",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,570818.2,570818.2,3140,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475305262,1069101.00
10/01/2016 03:00,2,0.000,ALERT,212.38,302.37,59.933,1475305204,"274151322000054","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,807273.1,807273.1,3114,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305264,1069102.00
10/01/2016 03:00,2,0.000,ALERT,213.51,303.28,59.954,1475305204,"201051344000867","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,560918.3,560918.3,3144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305265,1069103.00
10/01/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1475305204,"201051344001093","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,567345.4,567345.4,3145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305267,1069104.00
10/01/2016 03:00,2,0.000,ALERT,213.06,303.58,59.986,1475305204,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,577736.4,577736.4,3146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305269,1069105.00
10/01/2016 03:00,2,0.000,ALERT,213.29,302.98,59.959,1475305204,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,566340.0,566340.0,3136,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475305271,1069106.00
10/01/2016 03:00,2,0.000,ALERT,213.29,304.18,59.959,1475305204,"201051344000569","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,577684.6,577684.6,3141,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305273,1069107.00
10/01/2016 03:00,2,0.000,ALERT,213.29,303.88,59.949,1475305204,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,570272.6,570272.6,3147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305274,1069108.00
10/01/2016 03:00,2,0.000,ALERT,213.29,303.28,59.965,1475305204,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,561750.0,561750.0,3140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305277,1069109.00
10/01/2016 03:00,2,0.000,ALERT,213.74,304.18,59.986,1475305204,"201051344000576","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,569302.3,569302.3,3145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305278,1069110.00
10/01/2016 03:00,2,0.000,ALERT,212.61,300.87,59.922,1475305204,"274151322000087","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,779263.2,779263.2,3153,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475305280,1069111.00
10/01/2016 03:15,2,0.000,ALERT,213.74,303.58,59.959,1475306103,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,568771.9,568771.9,3146,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306106,1069112.00
10/01/2016 03:15,2,0.000,ALERT,212.61,301.77,59.975,1475306103,"274151322000085","219011344069620",0.00,15.00,0,300.27,303.28,0.0,0.0,0.000,806761.8,806761.8,3119,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306108,1069113.00
10/01/2016 03:15,2,0.000,ALERT,213.74,303.58,59.975,1475306103,"201051344000633","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,560445.1,560445.1,3145,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306110,1069114.00
10/01/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1475306103,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,563076.7,563076.7,3148,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306111,1069115.00
10/01/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1475306103,"201051344000646","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,563474.5,563474.5,3139,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306113,1069116.00
10/01/2016 03:15,2,0.000,ALERT,212.16,301.77,59.959,1475306103,"274151322000052","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,829737.9,829737.9,3125,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306115,1069117.00
10/01/2016 03:15,2,0.000,ALERT,213.51,302.68,59.991,1475306103,"201051344000585","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,573658.2,573658.2,3143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306117,1069118.00
10/01/2016 03:15,2,0.000,ALERT,213.29,302.68,60.007,1475306103,"201051344001230","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,566335.7,566335.7,3148,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306118,1069119.00
10/01/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1475306103,"201051344000582","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,559106.4,559106.4,3138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306120,1069120.00
10/01/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1475306103,"201051344000955","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,573258.7,573258.7,3138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306122,1069121.00
10/01/2016 03:15,2,0.000,ALERT,212.61,301.17,59.959,1475306103,"274151322000094","219011344069620",0.00,14.70,0,299.67,302.68,0.0,0.0,0.000,683445.2,683445.2,3192,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306124,1069122.00
10/01/2016 03:15,2,0.000,ALERT,213.29,304.48,59.981,1475306103,"201051344000579","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,577591.3,577591.3,3136,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306126,1069123.00
10/01/2016 03:15,2,0.000,ALERT,213.29,302.98,59.954,1475306103,"201051344000890","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,570492.3,570492.3,3140,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306127,1069124.00
10/01/2016 03:15,2,0.000,ALERT,213.29,302.37,59.975,1475306103,"201051344000438","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,571935.9,571935.9,3141,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306129,1069125.00
10/01/2016 03:15,2,0.000,ALERT,213.51,301.77,59.970,1475306103,"201051344000417","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,562861.5,562861.5,3147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306131,1069126.00
10/01/2016 03:15,2,0.000,ALERT,212.61,302.37,59.949,1475306103,"274151322000083","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,822148.7,822148.7,3129,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306133,1069127.00
10/01/2016 03:15,2,0.000,ALERT,213.06,302.37,59.970,1475306103,"274151322000076","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,877732.9,877732.9,3137,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306134,1069128.00
10/01/2016 03:15,2,0.000,ALERT,213.06,304.48,60.023,1475306103,"201051344000868","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,561834.6,561834.6,3144,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306136,1069129.00
10/01/2016 03:15,2,0.000,ALERT,212.61,302.98,59.970,1475306103,"274151322000095","219011344069620",0.00,14.70,0,301.17,304.18,0.0,0.0,0.000,868868.0,868868.0,3141,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306138,1069130.00
10/01/2016 03:15,2,0.000,ALERT,213.06,303.58,60.007,1475306103,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,539881.6,539881.6,3131,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306140,1069131.00
10/01/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1475306103,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,572205.1,572205.1,3136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306142,1069132.00
10/01/2016 03:15,2,0.000,ALERT,213.29,303.88,59.981,1475306103,"201051344000458","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,569235.2,569235.2,3146,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306144,1069133.00
10/01/2016 03:15,2,0.000,ALERT,213.96,303.88,59.965,1475306103,"201051344000853","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,568511.2,568511.2,3154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306145,1069134.00
10/01/2016 03:15,2,0.000,ALERT,213.74,302.98,59.975,1475306103,"201051344000685","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,571078.8,571078.8,3148,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306147,1069135.00
10/01/2016 03:15,2,0.000,ALERT,213.29,302.37,59.970,1475306103,"201051344000917","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,567994.7,567994.7,3141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306149,1069136.00
10/01/2016 03:15,2,0.000,ALERT,213.74,303.28,59.975,1475306103,"201051344001145","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,573229.9,573229.9,3147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306151,1069137.00
10/01/2016 03:15,2,0.000,ALERT,213.29,302.07,59.981,1475306103,"201051344000651","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,566439.9,566439.9,3137,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306153,1069138.00
10/01/2016 03:15,2,0.000,ALERT,212.16,302.07,59.975,1475306103,"274151322000088","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,791048.2,791048.2,3120,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306154,1069139.00
10/01/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1475306103,"274151322000068","219011344069620",0.00,15.80,0,299.67,302.37,0.0,0.0,0.000,683984.5,683984.5,3192,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306156,1069140.00
10/01/2016 03:15,2,0.000,ALERT,212.83,302.37,59.981,1475306103,"201051344001135","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,562587.9,562587.9,3132,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306158,1069141.00
10/01/2016 03:15,2,0.000,ALERT,213.06,304.78,59.981,1475306103,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,573699.0,573699.0,3142,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306160,1069142.00
10/01/2016 03:15,2,0.000,ALERT,213.29,302.37,59.981,1475306103,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.68,0.0,0.0,0.000,570818.2,570818.2,3142,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306161,1069143.00
10/01/2016 03:15,2,0.000,ALERT,212.61,302.68,59.965,1475306103,"274151322000054","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,807273.1,807273.1,3116,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306163,1069144.00
10/01/2016 03:15,2,0.000,ALERT,213.51,303.88,59.981,1475306103,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,560918.3,560918.3,3146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306165,1069145.00
