ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 03:15,2,0.000,ALERT,213.29,302.98,59.981,1475306103,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,567345.4,567345.4,3147,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306167,1069146.00
10/01/2016 03:15,2,0.000,ALERT,213.29,304.18,59.965,1475306103,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,577736.4,577736.4,3148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306169,1069147.00
10/01/2016 03:15,2,0.000,ALERT,213.51,303.28,59.981,1475306103,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,566340.0,566340.0,3138,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306171,1069148.00
10/01/2016 03:15,2,0.000,ALERT,213.29,304.18,59.975,1475306103,"201051344000569","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,577684.6,577684.6,3143,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306173,1069149.00
10/01/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1475306103,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,570272.6,570272.6,3149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306175,1069150.00
10/01/2016 03:15,2,0.000,ALERT,213.51,303.88,59.954,1475306103,"201051344001158","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,561750.0,561750.0,3142,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306176,1069151.00
10/01/2016 03:15,2,0.000,ALERT,213.74,304.48,59.944,1475306103,"201051344000576","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,569302.3,569302.3,3147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475306178,1069152.00
10/01/2016 03:15,2,0.000,ALERT,212.83,301.17,59.981,1475306103,"274151322000087","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,779263.2,779263.2,3155,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475306180,1069153.00
10/01/2016 03:30,2,0.000,ALERT,213.96,303.58,59.970,1475307004,"201051344000645","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,568771.9,568771.9,3148,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307006,1069154.00
10/01/2016 03:30,2,0.000,ALERT,212.61,301.47,59.970,1475307004,"274151322000085","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,806761.8,806761.8,3121,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307008,1069155.00
10/01/2016 03:30,2,0.000,ALERT,213.96,303.58,59.933,1475307004,"201051344000633","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,560445.1,560445.1,3147,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307009,1069156.00
10/01/2016 03:30,2,0.000,ALERT,213.29,303.58,59.965,1475307004,"201051344000469","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,563076.7,563076.7,3150,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307011,1069157.00
10/01/2016 03:30,2,0.000,ALERT,213.06,302.07,59.981,1475307004,"201051344000646","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,563474.5,563474.5,3141,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307013,1069158.00
10/01/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1475307004,"274151322000052","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,829737.9,829737.9,3127,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307015,1069159.00
10/01/2016 03:30,2,0.000,ALERT,213.51,302.37,59.933,1475307004,"201051344000585","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,573658.2,573658.2,3145,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307016,1069160.00
10/01/2016 03:30,2,0.000,ALERT,213.29,302.37,59.949,1475307004,"201051344001230","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,566335.7,566335.7,3150,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307018,1069161.00
10/01/2016 03:30,2,0.000,ALERT,213.74,303.28,59.970,1475307004,"201051344000582","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,559106.4,559106.4,3140,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307020,1069162.00
10/01/2016 03:30,2,0.000,ALERT,213.06,302.37,59.970,1475307004,"201051344000955","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,573258.7,573258.7,3140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307022,1069163.00
10/01/2016 03:30,2,0.000,ALERT,212.61,301.47,59.949,1475307004,"274151322000094","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,683445.2,683445.2,3194,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307024,1069164.00
10/01/2016 03:30,2,0.000,ALERT,213.51,304.18,59.965,1475307004,"201051344000579","219011344069620",0.00,15.00,0,302.37,305.68,0.0,0.0,0.000,577591.3,577591.3,3138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307025,1069165.00
10/01/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1475307004,"201051344000890","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,570492.3,570492.3,3142,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307027,1069166.00
10/01/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1475307004,"201051344000438","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,571935.9,571935.9,3143,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307029,1069167.00
10/01/2016 03:30,2,0.000,ALERT,213.51,301.77,59.965,1475307004,"201051344000417","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,562861.5,562861.5,3149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307031,1069168.00
10/01/2016 03:30,2,0.000,ALERT,212.83,302.07,59.965,1475307004,"274151322000083","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,822148.7,822148.7,3131,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307033,1069169.00
10/01/2016 03:30,2,0.000,ALERT,213.06,302.07,59.954,1475307004,"274151322000076","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,877732.9,877732.9,3139,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307034,1069170.00
10/01/2016 03:30,2,0.000,ALERT,213.51,304.78,59.965,1475307004,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,561834.6,561834.6,3146,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307036,1069171.00
10/01/2016 03:30,2,0.000,ALERT,212.61,302.68,60.007,1475307004,"274151322000095","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,868868.0,868868.0,3143,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307038,1069172.00
10/01/2016 03:30,2,0.000,ALERT,213.29,303.58,59.959,1475307004,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.08,0.0,0.0,0.000,539881.6,539881.6,3133,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307040,1069173.00
10/01/2016 03:30,2,0.000,ALERT,213.29,301.77,59.986,1475307004,"201051344001025","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,572205.1,572205.1,3138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307042,1069174.00
10/01/2016 03:30,2,0.000,ALERT,213.51,304.18,59.970,1475307004,"201051344000458","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,569235.2,569235.2,3148,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307044,1069175.00
10/01/2016 03:30,2,0.000,ALERT,214.19,303.88,59.959,1475307004,"201051344000853","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,568511.2,568511.2,3156,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307045,1069176.00
10/01/2016 03:30,2,0.000,ALERT,213.74,302.68,59.996,1475307004,"201051344000685","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,571078.8,571078.8,3150,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307047,1069177.00
10/01/2016 03:30,2,0.000,ALERT,213.51,302.07,59.965,1475307004,"201051344000917","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,567994.7,567994.7,3143,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307049,1069178.00
10/01/2016 03:30,2,0.000,ALERT,213.74,302.68,60.007,1475307004,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,573229.9,573229.9,3149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307051,1069179.00
10/01/2016 03:30,2,0.000,ALERT,213.51,301.77,59.970,1475307004,"201051344000651","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,566439.9,566439.9,3139,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307053,1069180.00
10/01/2016 03:30,2,0.000,ALERT,212.16,302.07,60.002,1475307004,"274151322000088","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,791048.2,791048.2,3122,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307054,1069181.00
10/01/2016 03:30,2,0.000,ALERT,213.51,301.77,59.975,1475307004,"274151322000068","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,683984.5,683984.5,3194,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307056,1069182.00
10/01/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1475307004,"201051344001135","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,562587.9,562587.9,3134,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307058,1069183.00
10/01/2016 03:30,2,0.000,ALERT,213.29,304.78,59.975,1475307004,"201051344000594","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,573699.0,573699.0,3144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307060,1069184.00
10/01/2016 03:30,2,0.000,ALERT,213.51,302.37,60.007,1475307004,"201051344001203","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,570818.2,570818.2,3144,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307062,1069185.00
10/01/2016 03:30,2,0.000,ALERT,212.61,302.07,60.002,1475307004,"274151322000054","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,807273.1,807273.1,3118,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307064,1069186.00
10/01/2016 03:30,2,0.000,ALERT,213.74,303.88,59.970,1475307004,"201051344000867","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,560918.3,560918.3,3148,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307065,1069187.00
10/01/2016 03:30,2,0.000,ALERT,213.51,302.68,59.986,1475307004,"201051344001093","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,567345.4,567345.4,3149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307067,1069188.00
10/01/2016 03:30,2,0.000,ALERT,213.29,304.18,59.954,1475307004,"201051344000900","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,577736.4,577736.4,3150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307069,1069189.00
10/01/2016 03:30,2,0.000,ALERT,213.74,303.28,59.975,1475307004,"201051344000648","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,566340.0,566340.0,3140,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307071,1069190.00
10/01/2016 03:30,2,0.000,ALERT,213.51,304.48,59.981,1475307004,"201051344000569","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,577684.6,577684.6,3145,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307073,1069191.00
10/01/2016 03:30,2,0.000,ALERT,213.51,303.88,59.975,1475307004,"201051344000983","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,570272.6,570272.6,3151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307075,1069192.00
10/01/2016 03:30,2,0.000,ALERT,213.51,303.58,59.970,1475307004,"201051344001158","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,561750.0,561750.0,3144,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307077,1069193.00
10/01/2016 03:30,2,0.000,ALERT,213.96,304.48,59.981,1475307004,"201051344000576","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,569302.3,569302.3,3149,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307078,1069194.00
10/01/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1475307004,"274151322000087","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,779263.2,779263.2,3157,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307080,1069195.00
10/01/2016 03:45,2,0.000,ALERT,213.51,303.28,60.007,1475307903,"201051344000645","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,568771.9,568771.9,3150,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307905,1069196.00
10/01/2016 03:45,2,0.000,ALERT,212.61,302.07,59.991,1475307903,"274151322000085","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,806761.8,806761.8,3123,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307907,1069197.00
10/01/2016 03:45,2,0.000,ALERT,213.51,302.98,59.965,1475307903,"201051344000633","219011344069620",0.00,14.70,0,299.37,305.08,0.0,0.0,0.000,560445.1,560445.1,3149,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307909,1069198.00
10/01/2016 03:45,2,0.000,ALERT,213.06,303.28,60.002,1475307903,"201051344000469","219011344069620",0.00,14.30,0,299.97,305.08,0.0,0.0,0.000,563076.7,563076.7,3152,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307911,1069199.00
10/01/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1475307903,"201051344000646","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,563474.5,563474.5,3143,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307913,1069200.00
10/01/2016 03:45,2,0.000,ALERT,212.38,302.37,60.002,1475307903,"274151322000052","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,829737.9,829737.9,3129,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307914,1069201.00
10/01/2016 03:45,2,0.000,ALERT,213.51,302.68,59.975,1475307903,"201051344000585","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,573658.2,573658.2,3147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307916,1069202.00
10/01/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1475307903,"201051344001230","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,566335.7,566335.7,3152,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307918,1069203.00
10/01/2016 03:45,2,0.000,ALERT,213.51,302.98,59.981,1475307903,"201051344000582","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,559106.4,559106.4,3142,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307920,1069204.00
10/01/2016 03:45,2,0.000,ALERT,212.83,302.37,59.981,1475307903,"201051344000955","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,573258.7,573258.7,3142,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307922,1069205.00
10/01/2016 03:45,2,0.000,ALERT,212.38,301.47,59.975,1475307903,"274151322000094","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,683445.2,683445.2,3196,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307923,1069206.00
10/01/2016 03:45,2,0.000,ALERT,213.06,303.88,59.986,1475307903,"201051344000579","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,577591.3,577591.3,3140,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307925,1069207.00
10/01/2016 03:45,2,0.000,ALERT,213.06,302.37,59.975,1475307903,"201051344000890","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,570492.3,570492.3,3144,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307927,1069208.00
10/01/2016 03:45,2,0.000,ALERT,213.29,302.07,59.986,1475307903,"201051344000438","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,571935.9,571935.9,3145,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307929,1069209.00
10/01/2016 03:45,2,0.000,ALERT,213.29,301.47,59.981,1475307903,"201051344000417","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,562861.5,562861.5,3151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307931,1069210.00
10/01/2016 03:45,2,0.000,ALERT,212.38,301.77,59.975,1475307903,"274151322000083","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,822148.7,822148.7,3133,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307932,1069211.00
10/01/2016 03:45,2,0.000,ALERT,212.83,302.37,59.965,1475307903,"274151322000076","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,877732.9,877732.9,3141,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307934,1069212.00
10/01/2016 03:45,2,0.000,ALERT,213.06,304.18,59.986,1475307903,"201051344000868","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,561834.6,561834.6,3148,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307936,1069213.00
10/01/2016 03:45,2,0.000,ALERT,212.38,302.37,59.981,1475307903,"274151322000095","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,868868.0,868868.0,3145,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307938,1069214.00
10/01/2016 03:45,2,0.000,ALERT,212.83,303.28,59.975,1475307903,"201051344000988","219011344069620",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,539881.6,539881.6,3135,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307940,1069215.00
10/01/2016 03:45,2,0.000,ALERT,213.06,301.17,59.959,1475307903,"201051344001025","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,572205.1,572205.1,3140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307942,1069216.00
10/01/2016 03:45,2,0.000,ALERT,213.06,303.58,59.981,1475307903,"201051344000458","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,569235.2,569235.2,3150,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307943,1069217.00
10/01/2016 03:45,2,0.000,ALERT,213.74,303.58,59.981,1475307903,"201051344000853","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,568511.2,568511.2,3158,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307945,1069218.00
10/01/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1475307903,"201051344000685","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,571078.8,571078.8,3152,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307947,1069219.00
10/01/2016 03:45,2,0.000,ALERT,213.29,301.77,59.986,1475307903,"201051344000917","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,567994.7,567994.7,3145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307949,1069220.00
10/01/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1475307903,"201051344001145","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,573229.9,573229.9,3151,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307950,1069221.00
10/01/2016 03:45,2,0.000,ALERT,213.29,301.17,59.981,1475307903,"201051344000651","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,566439.9,566439.9,3141,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307952,1069222.00
10/01/2016 03:45,2,0.000,ALERT,211.93,301.17,59.975,1475307903,"274151322000088","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,791048.2,791048.2,3124,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307954,1069223.00
10/01/2016 03:45,2,0.000,ALERT,213.06,300.87,59.975,1475307903,"274151322000068","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,683984.5,683984.5,3196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307956,1069224.00
10/01/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1475307903,"201051344001135","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,562587.9,562587.9,3136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307958,1069225.00
10/01/2016 03:45,2,0.000,ALERT,212.83,304.18,59.981,1475307903,"201051344000594","219011344069620",0.00,15.00,0,300.87,305.98,0.0,0.0,0.000,573699.0,573699.0,3146,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307960,1069226.00
10/01/2016 03:45,2,0.000,ALERT,213.29,302.07,59.991,1475307903,"201051344001203","219011344069620",0.00,14.70,0,299.67,305.98,0.0,0.0,0.000,570818.2,570818.2,3146,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307962,1069227.00
10/01/2016 03:45,2,0.000,ALERT,212.16,302.37,59.970,1475307903,"274151322000054","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,807273.1,807273.1,3120,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307963,1069228.00
10/01/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1475307903,"201051344000867","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,560918.3,560918.3,3150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307965,1069229.00
10/01/2016 03:45,2,0.000,ALERT,213.06,302.07,60.012,1475307903,"201051344001093","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,567345.4,567345.4,3151,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307967,1069230.00
10/01/2016 03:45,2,0.000,ALERT,213.06,303.28,59.938,1475307903,"201051344000900","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,577736.4,577736.4,3152,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307969,1069231.00
10/01/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1475307903,"201051344000648","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,566340.0,566340.0,3142,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475307970,1069232.00
10/01/2016 03:45,2,0.000,ALERT,213.29,304.18,60.002,1475307903,"201051344000569","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,577684.6,577684.6,3147,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307972,1069233.00
10/01/2016 03:45,2,0.000,ALERT,213.06,303.88,59.965,1475307903,"201051344000983","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,570272.6,570272.6,3153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307974,1069234.00
10/01/2016 03:45,2,0.000,ALERT,213.29,303.28,59.975,1475307903,"201051344001158","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,561750.0,561750.0,3146,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307976,1069235.00
10/01/2016 03:45,2,0.000,ALERT,213.74,304.18,59.965,1475307903,"201051344000576","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,569302.3,569302.3,3151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307978,1069236.00
10/01/2016 03:45,2,0.000,ALERT,212.61,300.87,60.012,1475307903,"274151322000087","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,779263.2,779263.2,3159,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475307979,1069237.00
10/01/2016 04:00,2,0.000,ALERT,213.51,302.98,59.975,1475308803,"201051344000645","219011344069620",0.00,15.30,0,301.47,304.78,0.0,0.0,0.000,568771.9,568771.9,3152,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308805,1069238.00
10/01/2016 04:00,2,0.000,ALERT,212.61,301.77,59.991,1475308803,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,806761.8,806761.8,3125,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308807,1069239.00
10/01/2016 04:00,2,0.000,ALERT,213.74,303.28,59.970,1475308803,"201051344000633","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,560445.1,560445.1,3151,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308809,1069240.00
10/01/2016 04:00,2,0.000,ALERT,213.29,303.28,59.933,1475308803,"201051344000469","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,563076.7,563076.7,3154,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308811,1069241.00
10/01/2016 04:00,2,0.000,ALERT,212.61,301.17,59.975,1475308803,"201051344000646","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,563474.5,563474.5,3145,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308813,1069242.00
10/01/2016 04:00,2,0.000,ALERT,212.16,301.47,59.986,1475308803,"274151322000052","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,829737.9,829737.9,3131,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308814,1069243.00
10/01/2016 04:00,2,0.000,ALERT,213.29,302.07,59.938,1475308803,"201051344000585","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,573658.2,573658.2,3149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308816,1069244.00
10/01/2016 04:00,2,0.000,ALERT,213.06,302.07,59.975,1475308803,"201051344001230","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,566335.7,566335.7,3154,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308818,1069245.00
10/01/2016 04:00,2,0.000,ALERT,213.51,302.37,60.012,1475308803,"201051344000582","219011344069620",0.00,14.70,0,301.17,304.18,0.0,0.0,0.000,559106.4,559106.4,3144,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308820,1069246.00
10/01/2016 04:00,2,0.000,ALERT,212.83,301.77,60.028,1475308803,"201051344000955","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,573258.7,573258.7,3144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308821,1069247.00
10/01/2016 04:00,2,0.000,ALERT,212.61,301.77,59.986,1475308803,"274151322000094","219011344069620",0.00,15.30,0,299.97,302.98,0.0,0.0,0.000,683445.2,683445.2,3198,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308823,1069248.00
10/01/2016 04:00,2,0.000,ALERT,213.29,304.48,59.944,1475308803,"201051344000579","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,577591.3,577591.3,3142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308825,1069249.00
10/01/2016 04:00,2,0.000,ALERT,213.06,302.37,59.991,1475308803,"201051344000890","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,570492.3,570492.3,3146,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308827,1069250.00
10/01/2016 04:00,2,0.000,ALERT,213.06,301.77,59.959,1475308803,"201051344000438","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,571935.9,571935.9,3147,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308829,1069251.00
10/01/2016 04:00,2,0.000,ALERT,213.29,301.17,59.986,1475308803,"201051344000417","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,562861.5,562861.5,3153,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308830,1069252.00
10/01/2016 04:00,2,0.000,ALERT,212.61,302.07,59.981,1475308803,"274151322000083","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,822148.7,822148.7,3135,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308832,1069253.00
10/01/2016 04:00,2,0.000,ALERT,213.06,302.07,59.991,1475308803,"274151322000076","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,877732.9,877732.9,3143,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308834,1069254.00
10/01/2016 04:00,2,0.000,ALERT,213.06,304.48,60.002,1475308803,"201051344000868","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,561834.6,561834.6,3150,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308836,1069255.00
10/01/2016 04:00,2,0.000,ALERT,212.38,302.98,59.981,1475308803,"274151322000095","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,868868.0,868868.0,3147,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308838,1069256.00
10/01/2016 04:00,2,0.000,ALERT,213.06,303.58,60.034,1475308803,"201051344000988","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,539881.6,539881.6,3137,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308839,1069257.00
10/01/2016 04:00,2,0.000,ALERT,212.83,300.87,59.975,1475308803,"201051344001025","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,572205.1,572205.1,3142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308841,1069258.00
10/01/2016 04:00,2,0.000,ALERT,213.06,303.88,59.986,1475308803,"201051344000458","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,569235.2,569235.2,3152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308843,1069259.00
10/01/2016 04:00,2,0.000,ALERT,213.74,303.58,59.986,1475308803,"201051344000853","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,568511.2,568511.2,3160,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308845,1069260.00
10/01/2016 04:00,2,0.000,ALERT,213.29,301.77,59.981,1475308803,"201051344000685","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,571078.8,571078.8,3154,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308847,1069261.00
10/01/2016 04:00,2,0.000,ALERT,213.06,301.47,59.954,1475308803,"201051344000917","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,567994.7,567994.7,3147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308849,1069262.00
10/01/2016 04:00,2,0.000,ALERT,213.29,302.07,59.986,1475308803,"201051344001145","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,573229.9,573229.9,3153,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308850,1069263.00
10/01/2016 04:00,2,0.000,ALERT,213.06,300.87,59.991,1475308803,"201051344000651","219011344069620",0.00,14.30,0,299.97,302.98,0.0,0.0,0.000,566439.9,566439.9,3143,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308852,1069264.00
10/01/2016 04:00,2,0.000,ALERT,212.16,301.77,59.986,1475308803,"274151322000088","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,791048.2,791048.2,3126,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308854,1069265.00
10/01/2016 04:00,2,0.000,ALERT,213.06,300.87,59.986,1475308803,"274151322000068","219011344069620",0.00,16.30,0,299.67,302.68,0.0,0.0,0.000,683984.5,683984.5,3198,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308856,1069266.00
10/01/2016 04:00,2,0.000,ALERT,212.83,301.77,59.986,1475308803,"201051344001135","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,562587.9,562587.9,3138,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308858,1069267.00
10/01/2016 04:00,2,0.000,ALERT,213.06,304.18,59.981,1475308803,"201051344000594","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,573699.0,573699.0,3148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308860,1069268.00
10/01/2016 04:00,2,0.000,ALERT,213.29,301.47,59.991,1475308803,"201051344001203","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,570818.2,570818.2,3148,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308861,1069269.00
10/01/2016 04:00,2,0.000,ALERT,212.38,302.37,59.949,1475308803,"274151322000054","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,807273.1,807273.1,3122,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308863,1069270.00
10/01/2016 04:00,2,0.000,ALERT,213.51,303.28,59.981,1475308803,"201051344000867","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,560918.3,560918.3,3152,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308865,1069271.00
10/01/2016 04:00,2,0.000,ALERT,213.06,301.77,59.981,1475308803,"201051344001093","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,567345.4,567345.4,3153,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308867,1069272.00
10/01/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1475308803,"201051344000900","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,577736.4,577736.4,3154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308869,1069273.00
10/01/2016 04:00,2,0.000,ALERT,213.29,302.98,59.986,1475308803,"201051344000648","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,566340.0,566340.0,3144,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308870,1069274.00
10/01/2016 04:00,2,0.000,ALERT,213.29,304.18,59.986,1475308803,"201051344000569","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,577684.6,577684.6,3149,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308872,1069275.00
10/01/2016 04:00,2,0.000,ALERT,213.06,303.58,59.981,1475308803,"201051344000983","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,570272.6,570272.6,3155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475308874,1069276.00
10/01/2016 04:00,2,0.000,ALERT,213.06,303.28,59.996,1475308803,"201051344001158","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,561750.0,561750.0,3148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308876,1069277.00
10/01/2016 04:00,2,0.000,ALERT,213.51,303.88,59.970,1475308803,"201051344000576","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,569302.3,569302.3,3153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308878,1069278.00
10/01/2016 04:00,2,0.000,ALERT,212.61,301.17,59.975,1475308803,"274151322000087","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,779263.2,779263.2,3161,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475308879,1069279.00
10/01/2016 04:15,2,0.000,ALERT,213.74,303.28,59.991,1475309703,"201051344000645","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,568771.9,568771.9,3154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309705,1069280.00
10/01/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1475309703,"274151322000085","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,806761.8,806761.8,3127,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309707,1069281.00
10/01/2016 04:15,2,0.000,ALERT,213.74,302.98,59.981,1475309703,"201051344000633","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,560445.1,560445.1,3153,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309709,1069282.00
10/01/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1475309703,"201051344000469","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,563076.7,563076.7,3156,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309710,1069283.00
10/01/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1475309703,"201051344000646","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,563474.5,563474.5,3147,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309712,1069284.00
10/01/2016 04:15,2,0.000,ALERT,212.38,302.98,59.975,1475309703,"274151322000052","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,829737.9,829737.9,3133,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309714,1069285.00
10/01/2016 04:15,2,0.000,ALERT,213.06,302.68,59.981,1475309703,"201051344000585","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,573658.2,573658.2,3151,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309716,1069286.00
10/01/2016 04:15,2,0.000,ALERT,212.83,302.68,59.970,1475309703,"201051344001230","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,566335.7,566335.7,3156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309718,1069287.00
10/01/2016 04:15,2,0.000,ALERT,213.51,302.98,59.975,1475309703,"201051344000582","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,559106.4,559106.4,3146,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309719,1069288.00
10/01/2016 04:15,2,0.000,ALERT,212.61,302.37,60.018,1475309703,"201051344000955","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,573258.7,573258.7,3146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309721,1069289.00
10/01/2016 04:15,2,0.000,ALERT,212.61,301.77,59.965,1475309703,"274151322000094","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,683445.2,683445.2,3200,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309723,1069290.00
