ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 04:15,2,0.000,ALERT,213.06,303.58,59.970,1475309703,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,577591.3,577591.3,3144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309725,1069291.00
10/01/2016 04:15,2,0.000,ALERT,212.61,302.68,59.975,1475309703,"201051344000890","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,570492.3,570492.3,3148,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309727,1069292.00
10/01/2016 04:15,2,0.000,ALERT,212.83,301.77,59.970,1475309703,"201051344000438","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,571935.9,571935.9,3149,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309729,1069293.00
10/01/2016 04:15,2,0.000,ALERT,213.06,301.47,60.002,1475309703,"201051344000417","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,562861.5,562861.5,3155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309731,1069294.00
10/01/2016 04:15,2,0.000,ALERT,212.38,302.07,59.938,1475309703,"274151322000083","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,822148.7,822148.7,3137,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309732,1069295.00
10/01/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1475309703,"274151322000076","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,877732.9,877732.9,3145,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309734,1069296.00
10/01/2016 04:15,2,0.000,ALERT,213.06,303.58,59.975,1475309703,"201051344000868","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,561834.6,561834.6,3152,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309736,1069297.00
10/01/2016 04:15,2,0.000,ALERT,212.61,302.68,59.965,1475309703,"274151322000095","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,868868.0,868868.0,3149,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309738,1069298.00
10/01/2016 04:15,2,0.000,ALERT,212.83,302.68,59.975,1475309703,"201051344000988","219011344069620",0.00,15.50,0,298.17,305.08,0.0,0.0,0.000,539881.6,539881.6,3139,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309740,1069299.00
10/01/2016 04:15,2,0.000,ALERT,212.83,301.47,59.928,1475309703,"201051344001025","219011344069620",0.00,15.00,0,298.77,304.18,0.0,0.0,0.000,572205.1,572205.1,3144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309741,1069300.00
10/01/2016 04:15,2,0.000,ALERT,213.06,302.98,59.959,1475309703,"201051344000458","219011344069620",0.00,15.80,0,300.87,305.98,0.0,0.0,0.000,569235.2,569235.2,3154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309743,1069301.00
10/01/2016 04:15,2,0.000,ALERT,213.74,302.98,59.970,1475309703,"201051344000853","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,568511.2,568511.2,3162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309745,1069302.00
10/01/2016 04:15,2,0.000,ALERT,213.06,302.07,59.996,1475309703,"201051344000685","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,571078.8,571078.8,3156,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309747,1069303.00
10/01/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1475309703,"201051344000917","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,567994.7,567994.7,3149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309749,1069304.00
10/01/2016 04:15,2,0.000,ALERT,213.29,302.37,59.965,1475309703,"201051344001145","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,573229.9,573229.9,3155,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309750,1069305.00
10/01/2016 04:15,2,0.000,ALERT,213.06,301.47,59.965,1475309703,"201051344000651","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,566439.9,566439.9,3145,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309752,1069306.00
10/01/2016 04:15,2,0.000,ALERT,211.93,301.77,59.965,1475309703,"274151322000088","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,791048.2,791048.2,3128,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309754,1069307.00
10/01/2016 04:15,2,0.000,ALERT,213.06,301.17,59.959,1475309703,"274151322000068","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,683984.5,683984.5,3200,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309756,1069308.00
10/01/2016 04:15,2,0.000,ALERT,212.61,301.77,59.959,1475309703,"201051344001135","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,562587.9,562587.9,3140,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309757,1069309.00
10/01/2016 04:15,2,0.000,ALERT,212.83,303.58,59.954,1475309703,"201051344000594","219011344069620",0.00,15.30,0,300.57,305.68,0.0,0.0,0.000,573699.0,573699.0,3150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309759,1069310.00
10/01/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1475309703,"201051344001203","219011344069620",0.00,15.30,0,299.37,305.38,0.0,0.0,0.000,570818.2,570818.2,3150,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309761,1069311.00
10/01/2016 04:15,2,0.000,ALERT,212.38,302.37,59.954,1475309703,"274151322000054","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,807273.1,807273.1,3124,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309763,1069312.00
10/01/2016 04:15,2,0.000,ALERT,213.29,302.68,60.002,1475309703,"201051344000867","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,560918.3,560918.3,3154,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309765,1069313.00
10/01/2016 04:15,2,0.000,ALERT,213.06,302.07,59.965,1475309703,"201051344001093","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,567345.4,567345.4,3155,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309766,1069314.00
10/01/2016 04:15,2,0.000,ALERT,213.06,302.68,59.970,1475309703,"201051344000900","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,577736.4,577736.4,3156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309768,1069315.00
10/01/2016 04:15,2,0.000,ALERT,213.29,302.37,59.975,1475309703,"201051344000648","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,566340.0,566340.0,3146,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309770,1069316.00
10/01/2016 04:15,2,0.000,ALERT,213.29,303.58,59.970,1475309703,"201051344000569","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,577684.6,577684.6,3151,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309772,1069317.00
10/01/2016 04:15,2,0.000,ALERT,213.29,303.28,59.965,1475309703,"201051344000983","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,570272.6,570272.6,3157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309774,1069318.00
10/01/2016 04:15,2,0.000,ALERT,213.06,302.68,59.991,1475309703,"201051344001158","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,561750.0,561750.0,3150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309776,1069319.00
10/01/2016 04:15,2,0.000,ALERT,213.51,303.28,59.965,1475309703,"201051344000576","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,569302.3,569302.3,3155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475309778,1069320.00
10/01/2016 04:15,2,0.000,ALERT,212.83,301.17,59.975,1475309703,"274151322000087","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,779263.2,779263.2,3163,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475309779,1069321.00
10/01/2016 04:30,2,0.000,ALERT,213.51,302.98,59.928,1475310604,"201051344000645","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,568771.9,568771.9,3156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310606,1069322.00
10/01/2016 04:30,2,0.000,ALERT,212.38,301.47,59.933,1475310604,"274151322000085","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,806761.8,806761.8,3129,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310607,1069323.00
10/01/2016 04:30,2,0.000,ALERT,213.51,302.98,59.975,1475310604,"201051344000633","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,560445.1,560445.1,3155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310609,1069324.00
10/01/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1475310604,"201051344000469","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,563076.7,563076.7,3158,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310611,1069325.00
10/01/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1475310604,"201051344000646","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,563474.5,563474.5,3149,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310613,1069326.00
10/01/2016 04:30,2,0.000,ALERT,212.16,302.37,59.965,1475310604,"274151322000052","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,829737.9,829737.9,3135,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310615,1069327.00
10/01/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1475310604,"201051344000585","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,573658.2,573658.2,3153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310616,1069328.00
10/01/2016 04:30,2,0.000,ALERT,213.06,302.37,59.933,1475310604,"201051344001230","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,566335.7,566335.7,3158,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310618,1069329.00
10/01/2016 04:30,2,0.000,ALERT,213.51,302.68,59.970,1475310604,"201051344000582","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,559106.4,559106.4,3148,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310620,1069330.00
10/01/2016 04:30,2,0.000,ALERT,212.61,302.07,59.975,1475310604,"201051344000955","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,573258.7,573258.7,3148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310622,1069331.00
10/01/2016 04:30,2,0.000,ALERT,212.38,301.17,59.959,1475310604,"274151322000094","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,683445.2,683445.2,3202,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310623,1069332.00
10/01/2016 04:30,2,0.000,ALERT,213.06,303.28,59.938,1475310604,"201051344000579","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,577591.3,577591.3,3146,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310625,1069333.00
10/01/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1475310604,"201051344000890","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,570492.3,570492.3,3150,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310627,1069334.00
10/01/2016 04:30,2,0.000,ALERT,213.06,301.77,59.991,1475310604,"201051344000438","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,571935.9,571935.9,3151,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310629,1069335.00
10/01/2016 04:30,2,0.000,ALERT,213.29,301.47,59.975,1475310604,"201051344000417","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,562861.5,562861.5,3157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310631,1069336.00
10/01/2016 04:30,2,0.000,ALERT,212.38,302.37,59.970,1475310604,"274151322000083","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,822148.7,822148.7,3139,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310632,1069337.00
10/01/2016 04:30,2,0.000,ALERT,212.83,301.47,59.986,1475310604,"274151322000076","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,877732.9,877732.9,3147,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310634,1069338.00
10/01/2016 04:30,2,0.000,ALERT,213.06,303.88,59.991,1475310604,"201051344000868","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,561834.6,561834.6,3154,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475310636,1069339.00
10/01/2016 04:30,2,0.000,ALERT,212.16,302.68,59.981,1475310604,"274151322000095","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,868868.0,868868.0,3151,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310639,1069340.00
10/01/2016 04:30,2,0.000,ALERT,212.83,302.98,59.970,1475310604,"201051344000988","219011344069620",0.00,15.50,0,298.47,304.48,0.0,0.0,0.000,539881.6,539881.6,3141,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310641,1069341.00
10/01/2016 04:30,2,0.000,ALERT,212.83,301.17,59.981,1475310604,"201051344001025","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,572205.1,572205.1,3146,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310643,1069342.00
10/01/2016 04:30,2,0.000,ALERT,212.83,303.28,59.986,1475310604,"201051344000458","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,569235.2,569235.2,3156,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475310645,1069343.00
10/01/2016 04:30,2,0.000,ALERT,213.51,302.98,59.986,1475310604,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,568511.2,568511.2,3164,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475310646,1069344.00
10/01/2016 04:30,2,0.000,ALERT,213.51,302.37,59.986,1475310604,"201051344000685","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,571078.8,571078.8,3158,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310648,1069345.00
10/01/2016 04:30,2,0.000,ALERT,213.29,301.77,59.991,1475310604,"201051344000917","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,567994.7,567994.7,3151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310650,1069346.00
10/01/2016 04:30,2,0.000,ALERT,213.29,302.37,59.991,1475310604,"201051344001145","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,573229.9,573229.9,3157,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310652,1069347.00
10/01/2016 04:30,2,0.000,ALERT,213.29,301.47,60.007,1475310604,"201051344000651","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,566439.9,566439.9,3147,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310653,1069348.00
10/01/2016 04:30,2,0.000,ALERT,211.93,301.77,60.018,1475310604,"274151322000088","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,791048.2,791048.2,3130,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310655,1069349.00
10/01/2016 04:30,2,0.000,ALERT,212.83,300.87,60.002,1475310604,"274151322000068","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,683984.5,683984.5,3202,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310657,1069350.00
10/01/2016 04:30,2,0.000,ALERT,212.83,302.07,59.944,1475310604,"201051344001135","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,562587.9,562587.9,3142,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310659,1069351.00
10/01/2016 04:30,2,0.000,ALERT,212.83,303.88,59.991,1475310604,"201051344000594","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,573699.0,573699.0,3152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310661,1069352.00
10/01/2016 04:30,2,0.000,ALERT,213.06,301.77,59.986,1475310604,"201051344001203","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,570818.2,570818.2,3152,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310662,1069353.00
10/01/2016 04:30,2,0.000,ALERT,212.16,302.37,59.981,1475310604,"274151322000054","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,807273.1,807273.1,3126,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310664,1069354.00
10/01/2016 04:30,2,0.000,ALERT,213.29,302.98,59.954,1475310604,"201051344000867","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,560918.3,560918.3,3156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475310666,1069355.00
10/01/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1475310604,"201051344001093","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,567345.4,567345.4,3157,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310668,1069356.00
10/01/2016 04:30,2,0.000,ALERT,212.83,303.28,59.991,1475310604,"201051344000900","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,577736.4,577736.4,3158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310670,1069357.00
10/01/2016 04:30,2,0.000,ALERT,213.29,302.98,59.991,1475310604,"201051344000648","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,566340.0,566340.0,3148,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310672,1069358.00
10/01/2016 04:30,2,0.000,ALERT,213.06,303.88,60.007,1475310604,"201051344000569","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,577684.6,577684.6,3153,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310674,1069359.00
10/01/2016 04:30,2,0.000,ALERT,213.06,303.58,60.028,1475310604,"201051344000983","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,570272.6,570272.6,3159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310675,1069360.00
10/01/2016 04:30,2,0.000,ALERT,213.06,302.98,59.996,1475310604,"201051344001158","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,561750.0,561750.0,3152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310677,1069361.00
10/01/2016 04:30,2,0.000,ALERT,213.51,303.88,60.007,1475310604,"201051344000576","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,569302.3,569302.3,3157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310679,1069362.00
10/01/2016 04:30,2,0.000,ALERT,212.38,301.47,59.996,1475310604,"274151322000087","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,779263.2,779263.2,3165,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475310681,1069363.00
10/01/2016 04:45,2,0.000,ALERT,214.19,304.48,59.954,1475311503,"201051344000645","219011344069620",0.00,15.80,0,300.87,305.98,0.0,0.0,0.000,568771.9,568771.9,3158,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311505,1069364.00
10/01/2016 04:45,2,0.000,ALERT,213.06,302.37,59.981,1475311503,"274151322000085","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,806761.8,806761.8,3131,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311507,1069365.00
10/01/2016 04:45,2,0.000,ALERT,214.19,304.18,59.996,1475311503,"201051344000633","219011344069620",0.00,15.30,0,299.07,305.98,0.0,0.0,0.000,560445.1,560445.1,3157,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311508,1069366.00
10/01/2016 04:45,2,0.000,ALERT,213.74,304.48,59.949,1475311503,"201051344000469","219011344069620",0.00,15.00,0,299.67,305.98,0.0,0.0,0.000,563076.7,563076.7,3160,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311510,1069367.00
10/01/2016 04:45,2,0.000,ALERT,213.06,302.68,59.991,1475311503,"201051344000646","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,563474.5,563474.5,3151,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311512,1069368.00
10/01/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1475311503,"274151322000052","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,829737.9,829737.9,3137,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311514,1069369.00
10/01/2016 04:45,2,0.000,ALERT,213.74,303.28,59.981,1475311503,"201051344000585","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,573658.2,573658.2,3155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311516,1069370.00
10/01/2016 04:45,2,0.000,ALERT,213.29,303.28,59.981,1475311503,"201051344001230","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,566335.7,566335.7,3160,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311517,1069371.00
10/01/2016 04:45,2,0.000,ALERT,213.74,303.58,59.986,1475311503,"201051344000582","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,559106.4,559106.4,3150,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311519,1069372.00
10/01/2016 04:45,2,0.000,ALERT,213.06,302.68,59.986,1475311503,"201051344000955","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,573258.7,573258.7,3150,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311521,1069373.00
10/01/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1475311503,"274151322000094","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,683445.2,683445.2,3204,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311523,1069374.00
10/01/2016 04:45,2,0.000,ALERT,213.51,305.08,60.018,1475311503,"201051344000579","219011344069620",0.00,15.80,0,301.47,306.58,0.0,0.0,0.000,577591.3,577591.3,3148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311525,1069375.00
10/01/2016 04:45,2,0.000,ALERT,213.29,303.28,59.986,1475311503,"201051344000890","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,570492.3,570492.3,3152,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311526,1069376.00
10/01/2016 04:45,2,0.000,ALERT,213.51,302.68,59.986,1475311503,"201051344000438","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,571935.9,571935.9,3153,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311528,1069377.00
10/01/2016 04:45,2,0.000,ALERT,213.74,302.37,60.002,1475311503,"201051344000417","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,562861.5,562861.5,3159,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311530,1069378.00
10/01/2016 04:45,2,0.000,ALERT,212.83,303.28,59.996,1475311503,"274151322000083","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,822148.7,822148.7,3141,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311532,1069379.00
10/01/2016 04:45,2,0.000,ALERT,213.51,303.28,60.007,1475311503,"274151322000076","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,877732.9,877732.9,3149,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311534,1069380.00
10/01/2016 04:45,2,0.000,ALERT,213.74,305.38,59.986,1475311503,"201051344000868","219011344069620",0.00,15.50,0,301.47,306.88,0.0,0.0,0.000,561834.6,561834.6,3156,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311535,1069381.00
10/01/2016 04:45,2,0.000,ALERT,212.83,303.58,59.975,1475311503,"274151322000095","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,868868.0,868868.0,3153,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311537,1069382.00
10/01/2016 04:45,2,0.000,ALERT,213.51,304.78,59.986,1475311503,"201051344000988","219011344069620",0.00,15.80,0,298.47,305.98,0.0,0.0,0.000,539881.6,539881.6,3143,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311539,1069383.00
10/01/2016 04:45,2,0.000,ALERT,213.29,302.07,59.938,1475311503,"201051344001025","219011344069620",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,572205.1,572205.1,3148,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311541,1069384.00
10/01/2016 04:45,2,0.000,ALERT,213.74,305.08,59.986,1475311503,"201051344000458","219011344069620",0.00,16.30,0,300.87,306.58,0.0,0.0,0.000,569235.2,569235.2,3158,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311543,1069385.00
10/01/2016 04:45,2,0.000,ALERT,214.19,304.48,59.981,1475311503,"201051344000853","219011344069620",0.00,15.50,0,300.87,305.98,0.0,0.0,0.000,568511.2,568511.2,3166,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311544,1069386.00
10/01/2016 04:45,2,0.000,ALERT,213.96,303.28,60.023,1475311503,"201051344000685","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,571078.8,571078.8,3160,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311546,1069387.00
10/01/2016 04:45,2,0.000,ALERT,213.51,302.37,59.975,1475311503,"201051344000917","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,567994.7,567994.7,3153,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311548,1069388.00
10/01/2016 04:45,2,0.000,ALERT,213.74,303.28,59.981,1475311503,"201051344001145","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,573229.9,573229.9,3159,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311550,1069389.00
10/01/2016 04:45,2,0.000,ALERT,213.51,302.07,59.975,1475311503,"201051344000651","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,566439.9,566439.9,3149,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311552,1069390.00
10/01/2016 04:45,2,0.000,ALERT,212.61,302.37,59.981,1475311503,"274151322000088","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,791048.2,791048.2,3132,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311554,1069391.00
10/01/2016 04:45,2,0.000,ALERT,213.51,302.07,59.981,1475311503,"274151322000068","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,683984.5,683984.5,3204,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311556,1069392.00
10/01/2016 04:45,2,0.000,ALERT,213.29,302.98,59.986,1475311503,"201051344001135","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,562587.9,562587.9,3144,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311558,1069393.00
10/01/2016 04:45,2,0.000,ALERT,213.51,305.38,59.996,1475311503,"201051344000594","219011344069620",0.00,15.50,0,300.57,306.88,0.0,0.0,0.000,573699.0,573699.0,3154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311559,1069394.00
10/01/2016 04:45,2,0.000,ALERT,213.74,302.68,59.991,1475311503,"201051344001203","219011344069620",0.00,15.50,0,299.07,305.68,0.0,0.0,0.000,570818.2,570818.2,3154,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311561,1069395.00
10/01/2016 04:45,2,0.000,ALERT,212.83,303.28,59.991,1475311503,"274151322000054","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,807273.1,807273.1,3128,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311563,1069396.00
10/01/2016 04:45,2,0.000,ALERT,213.96,304.48,59.981,1475311503,"201051344000867","219011344069620",0.00,15.80,0,300.87,306.28,0.0,0.0,0.000,560918.3,560918.3,3158,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475311565,1069397.00
10/01/2016 04:45,2,0.000,ALERT,213.51,302.98,59.986,1475311503,"201051344001093","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,567345.4,567345.4,3159,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311567,1069398.00
10/01/2016 04:45,2,0.000,ALERT,213.51,304.78,59.986,1475311503,"201051344000900","219011344069620",0.00,15.50,0,300.57,306.28,0.0,0.0,0.000,577736.4,577736.4,3160,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311568,1069399.00
10/01/2016 04:45,2,0.000,ALERT,213.96,304.18,59.975,1475311503,"201051344000648","219011344069620",0.00,15.00,0,300.27,305.98,0.0,0.0,0.000,566340.0,566340.0,3150,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311570,1069400.00
10/01/2016 04:45,2,0.000,ALERT,213.74,305.38,59.965,1475311503,"201051344000569","219011344069620",0.00,15.80,0,301.47,306.58,0.0,0.0,0.000,577684.6,577684.6,3155,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311572,1069401.00
10/01/2016 04:45,2,0.000,ALERT,213.74,305.08,59.981,1475311503,"201051344000983","219011344069620",0.00,15.80,0,301.17,306.28,0.0,0.0,0.000,570272.6,570272.6,3161,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311574,1069402.00
10/01/2016 04:45,2,0.000,ALERT,213.74,304.78,59.991,1475311503,"201051344001158","219011344069620",0.00,15.30,0,300.27,305.68,0.0,0.0,0.000,561750.0,561750.0,3154,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311576,1069403.00
10/01/2016 04:45,2,0.000,ALERT,214.19,305.08,59.975,1475311503,"201051344000576","219011344069620",0.00,15.30,0,300.87,306.58,0.0,0.0,0.000,569302.3,569302.3,3159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311577,1069404.00
10/01/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1475311503,"274151322000087","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,779263.2,779263.2,3167,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475311579,1069405.00
10/01/2016 05:00,2,0.000,ALERT,213.96,304.18,59.986,1475312404,"201051344000645","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,568771.9,568771.9,3160,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312406,1069406.00
10/01/2016 05:00,2,0.000,ALERT,213.29,303.58,59.986,1475312404,"274151322000085","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,806761.8,806761.8,3133,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312408,1069407.00
10/01/2016 05:00,2,0.000,ALERT,213.96,304.18,59.975,1475312404,"201051344000633","219011344069620",0.00,15.30,0,300.87,305.98,0.0,0.0,0.000,560445.1,560445.1,3159,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312409,1069408.00
10/01/2016 05:00,2,0.000,ALERT,213.51,304.18,59.996,1475312404,"201051344000469","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,563076.7,563076.7,3162,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312411,1069409.00
10/01/2016 05:00,2,0.000,ALERT,213.06,302.68,60.039,1475312404,"201051344000646","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,563474.5,563474.5,3153,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312413,1069410.00
10/01/2016 05:00,2,0.000,ALERT,212.83,302.68,60.007,1475312404,"274151322000052","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,829737.9,829737.9,3139,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312415,1069411.00
10/01/2016 05:00,2,0.000,ALERT,213.51,302.98,60.002,1475312404,"201051344000585","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,573658.2,573658.2,3157,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312417,1069412.00
10/01/2016 05:00,2,0.000,ALERT,213.29,302.98,59.996,1475312404,"201051344001230","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,566335.7,566335.7,3162,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312419,1069413.00
10/01/2016 05:00,2,0.000,ALERT,213.96,303.88,60.018,1475312404,"201051344000582","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,559106.4,559106.4,3152,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312420,1069414.00
10/01/2016 05:00,2,0.000,ALERT,213.06,302.98,60.034,1475312404,"201051344000955","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,573258.7,573258.7,3152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312422,1069415.00
10/01/2016 05:00,2,0.000,ALERT,213.06,302.37,60.002,1475312404,"274151322000094","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,683445.2,683445.2,3206,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312424,1069416.00
10/01/2016 05:00,2,0.000,ALERT,213.51,304.78,60.002,1475312404,"201051344000579","219011344069620",0.00,16.00,0,302.98,306.58,0.0,0.0,0.000,577591.3,577591.3,3150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312426,1069417.00
10/01/2016 05:00,2,0.000,ALERT,213.29,303.58,59.996,1475312404,"201051344000890","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,570492.3,570492.3,3154,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312428,1069418.00
10/01/2016 05:00,2,0.000,ALERT,213.51,302.98,60.007,1475312404,"201051344000438","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,571935.9,571935.9,3155,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312429,1069419.00
10/01/2016 05:00,2,0.000,ALERT,213.51,302.07,60.018,1475312404,"201051344000417","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,562861.5,562861.5,3161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312431,1069420.00
10/01/2016 05:00,2,0.000,ALERT,213.06,303.58,60.002,1475312404,"274151322000083","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,822148.7,822148.7,3143,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312433,1069421.00
10/01/2016 05:00,2,0.000,ALERT,213.51,302.68,60.002,1475312404,"274151322000076","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,877732.9,877732.9,3151,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312435,1069422.00
10/01/2016 05:00,2,0.000,ALERT,213.51,305.08,60.007,1475312404,"201051344000868","219011344069620",0.00,15.50,0,303.28,306.88,0.0,0.0,0.000,561834.6,561834.6,3158,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312436,1069423.00
10/01/2016 05:00,2,0.000,ALERT,213.06,303.88,60.002,1475312404,"274151322000095","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,868868.0,868868.0,3155,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312438,1069424.00
10/01/2016 05:00,2,0.000,ALERT,213.29,304.18,60.007,1475312404,"201051344000988","219011344069620",0.00,15.80,0,300.27,305.98,0.0,0.0,0.000,539881.6,539881.6,3145,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312440,1069425.00
10/01/2016 05:00,2,0.000,ALERT,213.29,302.07,60.012,1475312404,"201051344001025","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,572205.1,572205.1,3150,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312442,1069426.00
10/01/2016 05:00,2,0.000,ALERT,213.51,304.78,60.002,1475312404,"201051344000458","219011344069620",0.00,16.30,0,302.68,306.88,0.0,0.0,0.000,569235.2,569235.2,3160,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312444,1069427.00
10/01/2016 05:00,2,0.000,ALERT,213.96,303.88,60.007,1475312404,"201051344000853","219011344069620",0.00,15.50,0,302.68,306.58,0.0,0.0,0.000,568511.2,568511.2,3168,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312446,1069428.00
10/01/2016 05:00,2,0.000,ALERT,213.74,302.98,60.007,1475312404,"201051344000685","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,571078.8,571078.8,3162,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312447,1069429.00
10/01/2016 05:00,2,0.000,ALERT,213.51,302.37,59.996,1475312404,"201051344000917","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,567994.7,567994.7,3155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312449,1069430.00
10/01/2016 05:00,2,0.000,ALERT,213.74,302.98,59.965,1475312404,"201051344001145","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,573229.9,573229.9,3161,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312451,1069431.00
10/01/2016 05:00,2,0.000,ALERT,213.74,302.37,60.012,1475312404,"201051344000651","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,566439.9,566439.9,3151,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312453,1069432.00
10/01/2016 05:00,2,0.000,ALERT,212.61,302.98,60.012,1475312404,"274151322000088","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,791048.2,791048.2,3134,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312455,1069433.00
10/01/2016 05:00,2,0.000,ALERT,213.74,302.37,60.018,1475312404,"274151322000068","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,683984.5,683984.5,3206,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312456,1069434.00
10/01/2016 05:00,2,0.000,ALERT,213.06,302.98,60.002,1475312404,"201051344001135","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,562587.9,562587.9,3146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312458,1069435.00
