ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 05:00,2,0.000,ALERT,213.29,305.08,60.002,1475312404,"201051344000594","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,573699.0,573699.0,3156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312460,1069436.00
10/01/2016 05:00,2,0.000,ALERT,213.51,302.37,59.965,1475312404,"201051344001203","219011344069620",0.00,15.50,0,301.17,306.28,0.0,0.0,0.000,570818.2,570818.2,3156,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312462,1069437.00
10/01/2016 05:00,2,0.000,ALERT,212.83,302.98,60.002,1475312404,"274151322000054","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,807273.1,807273.1,3130,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312464,1069438.00
10/01/2016 05:00,2,0.000,ALERT,213.74,304.18,59.954,1475312404,"201051344000867","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,560918.3,560918.3,3160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312465,1069439.00
10/01/2016 05:00,2,0.000,ALERT,213.29,302.98,59.996,1475312404,"201051344001093","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,567345.4,567345.4,3161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312467,1069440.00
10/01/2016 05:00,2,0.000,ALERT,213.29,304.18,60.002,1475312404,"201051344000900","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,577736.4,577736.4,3162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312469,1069441.00
10/01/2016 05:00,2,0.000,ALERT,213.74,303.58,60.012,1475312404,"201051344000648","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,566340.0,566340.0,3152,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312471,1069442.00
10/01/2016 05:00,2,0.000,ALERT,213.51,304.78,60.007,1475312404,"201051344000569","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,577684.6,577684.6,3157,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312473,1069443.00
10/01/2016 05:00,2,0.000,ALERT,213.29,304.48,60.018,1475312404,"201051344000983","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,570272.6,570272.6,3163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312475,1069444.00
10/01/2016 05:00,2,0.000,ALERT,213.51,304.18,60.012,1475312404,"201051344001158","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,561750.0,561750.0,3156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312476,1069445.00
10/01/2016 05:00,2,0.000,ALERT,213.96,304.78,60.007,1475312404,"201051344000576","219011344069620",0.00,15.50,0,302.68,306.58,0.0,0.0,0.000,569302.3,569302.3,3161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475312478,1069446.00
10/01/2016 05:00,2,0.000,ALERT,213.06,302.98,59.996,1475312404,"274151322000087","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,779263.2,779263.2,3169,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475312480,1069447.00
10/01/2016 05:15,2,0.000,ALERT,213.96,304.18,59.970,1475313304,"201051344000645","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,568771.9,568771.9,3162,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313305,1069448.00
10/01/2016 05:15,2,0.000,ALERT,212.61,302.68,59.928,1475313304,"274151322000085","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,806761.8,806761.8,3135,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313307,1069449.00
10/01/2016 05:15,2,0.000,ALERT,213.96,304.18,59.970,1475313304,"201051344000633","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,560445.1,560445.1,3161,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475313309,1069450.00
10/01/2016 05:15,2,0.000,ALERT,213.51,304.18,59.970,1475313304,"201051344000469","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,563076.7,563076.7,3164,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313311,1069451.00
10/01/2016 05:15,2,0.000,ALERT,212.83,302.37,59.970,1475313304,"201051344000646","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,563474.5,563474.5,3155,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475313313,1069452.00
10/01/2016 05:15,2,0.000,ALERT,212.38,302.07,59.959,1475313304,"274151322000052","219011344069620",0.00,16.70,0,299.97,305.08,0.0,0.0,0.000,829737.9,829737.9,3141,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313315,1069453.00
10/01/2016 05:15,2,0.000,ALERT,213.29,302.68,59.970,1475313304,"201051344000585","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,573658.2,573658.2,3159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313316,1069454.00
10/01/2016 05:15,2,0.000,ALERT,213.29,302.98,59.986,1475313304,"201051344001230","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,566335.7,566335.7,3164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475313318,1069455.00
10/01/2016 05:15,2,0.000,ALERT,213.74,303.28,59.970,1475313304,"201051344000582","219011344069620",0.00,15.30,0,301.77,305.08,0.0,0.0,0.000,559106.4,559106.4,3154,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313320,1069456.00
10/01/2016 05:15,2,0.000,ALERT,212.83,302.68,59.970,1475313304,"201051344000955","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,573258.7,573258.7,3154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475313322,1069457.00
10/01/2016 05:15,2,0.000,ALERT,212.61,301.77,59.975,1475313304,"274151322000094","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,683445.2,683445.2,3208,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313324,1069458.00
10/01/2016 05:15,2,0.000,ALERT,213.51,304.78,59.975,1475313304,"201051344000579","219011344069620",0.00,16.00,0,302.98,306.58,0.0,0.0,0.000,577591.3,577591.3,3152,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475313325,1069459.00
10/01/2016 05:15,2,0.000,ALERT,213.06,302.98,59.996,1475313304,"201051344000890","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,570492.3,570492.3,3156,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313327,1069460.00
10/01/2016 05:15,2,0.000,ALERT,213.51,302.68,59.949,1475313304,"201051344000438","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,571935.9,571935.9,3157,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313329,1069461.00
10/01/2016 05:15,2,0.000,ALERT,213.51,302.07,59.938,1475313304,"201051344000417","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,562861.5,562861.5,3163,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313331,1069462.00
10/01/2016 05:15,2,0.000,ALERT,212.61,302.07,59.959,1475313304,"274151322000083","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,822148.7,822148.7,3145,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313332,1069463.00
10/01/2016 05:15,2,0.000,ALERT,213.29,302.07,59.965,1475313304,"274151322000076","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,877732.9,877732.9,3153,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313334,1069464.00
10/01/2016 05:15,2,0.000,ALERT,213.51,305.08,59.970,1475313304,"201051344000868","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,561834.6,561834.6,3160,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313336,1069465.00
10/01/2016 05:15,2,0.000,ALERT,212.61,302.98,59.975,1475313304,"274151322000095","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,868868.0,868868.0,3157,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313338,1069466.00
10/01/2016 05:15,2,0.000,ALERT,213.29,304.48,59.970,1475313304,"201051344000988","219011344069620",0.00,16.00,0,299.97,305.98,0.0,0.0,0.000,539881.6,539881.6,3147,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313340,1069467.00
10/01/2016 05:15,2,0.000,ALERT,213.06,302.07,59.965,1475313304,"201051344001025","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,572205.1,572205.1,3152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475313341,1069468.00
10/01/2016 05:15,2,0.000,ALERT,213.29,304.48,59.970,1475313304,"201051344000458","219011344069620",0.00,16.70,0,302.37,306.88,0.0,0.0,0.000,569235.2,569235.2,3162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313343,1069469.00
10/01/2016 05:15,2,0.000,ALERT,213.96,304.18,59.965,1475313304,"201051344000853","219011344069620",0.00,15.80,0,302.37,305.98,0.0,0.0,0.000,568511.2,568511.2,3170,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313345,1069470.00
10/01/2016 05:15,2,0.000,ALERT,213.51,302.68,59.981,1475313304,"201051344000685","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,571078.8,571078.8,3164,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313347,1069471.00
10/01/2016 05:15,2,0.000,ALERT,213.51,302.07,59.965,1475313304,"201051344000917","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,567994.7,567994.7,3157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475313349,1069472.00
10/01/2016 05:15,2,0.000,ALERT,213.74,302.98,59.959,1475313304,"201051344001145","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,573229.9,573229.9,3163,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313350,1069473.00
10/01/2016 05:15,2,0.000,ALERT,213.51,302.07,59.959,1475313304,"201051344000651","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,566439.9,566439.9,3153,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475313352,1069474.00
10/01/2016 05:15,2,0.000,ALERT,212.16,302.07,59.954,1475313304,"274151322000088","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,791048.2,791048.2,3136,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313354,1069475.00
10/01/2016 05:15,2,0.000,ALERT,213.29,301.77,59.954,1475313304,"274151322000068","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,683984.5,683984.5,3208,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313356,1069476.00
10/01/2016 05:15,2,0.000,ALERT,213.06,302.37,59.965,1475313304,"201051344001135","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,562587.9,562587.9,3148,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313358,1069477.00
10/01/2016 05:15,2,0.000,ALERT,213.29,305.08,59.965,1475313304,"201051344000594","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,573699.0,573699.0,3158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475313360,1069478.00
10/01/2016 05:15,2,0.000,ALERT,213.51,302.37,59.965,1475313304,"201051344001203","219011344069620",0.00,15.80,0,300.87,305.98,0.0,0.0,0.000,570818.2,570818.2,3158,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313361,1069479.00
10/01/2016 05:15,2,0.000,ALERT,212.61,302.98,59.922,1475313304,"274151322000054","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,807273.1,807273.1,3132,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313363,1069480.00
10/01/2016 05:15,2,0.000,ALERT,213.74,304.48,59.970,1475313304,"201051344000867","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,560918.3,560918.3,3162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313365,1069481.00
10/01/2016 05:15,2,0.000,ALERT,213.29,302.68,59.954,1475313304,"201051344001093","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,567345.4,567345.4,3163,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313367,1069482.00
10/01/2016 05:15,2,0.000,ALERT,213.51,304.48,59.970,1475313304,"201051344000900","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,577736.4,577736.4,3164,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313368,1069483.00
10/01/2016 05:15,2,0.000,ALERT,213.74,303.58,59.959,1475313304,"201051344000648","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,566340.0,566340.0,3154,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313370,1069484.00
10/01/2016 05:15,2,0.000,ALERT,213.51,305.08,59.970,1475313304,"201051344000569","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,577684.6,577684.6,3159,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313372,1069485.00
10/01/2016 05:15,2,0.000,ALERT,213.51,304.48,60.007,1475313304,"201051344000983","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,570272.6,570272.6,3165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313374,1069486.00
10/01/2016 05:15,2,0.000,ALERT,213.51,304.18,59.975,1475313304,"201051344001158","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,561750.0,561750.0,3158,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313376,1069487.00
10/01/2016 05:15,2,0.000,ALERT,213.96,305.08,59.970,1475313304,"201051344000576","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,569302.3,569302.3,3163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313378,1069488.00
10/01/2016 05:15,2,0.000,ALERT,212.83,301.47,60.007,1475313304,"274151322000087","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,779263.2,779263.2,3171,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475313379,1069489.00
10/01/2016 05:30,2,0.000,ALERT,213.74,303.88,59.996,1475314203,"201051344000645","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,568771.9,568771.9,3164,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314205,1069490.00
10/01/2016 05:30,2,0.000,ALERT,212.83,302.07,59.970,1475314203,"274151322000085","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,806761.8,806761.8,3137,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314207,1069491.00
10/01/2016 05:30,2,0.000,ALERT,213.74,303.58,59.970,1475314203,"201051344000633","219011344069620",0.00,15.80,0,300.87,305.68,0.0,0.0,0.000,560445.1,560445.1,3163,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314209,1069492.00
10/01/2016 05:30,2,0.000,ALERT,213.29,303.58,59.970,1475314203,"201051344000469","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,563076.7,563076.7,3166,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314211,1069493.00
10/01/2016 05:30,2,0.000,ALERT,212.83,301.77,59.965,1475314203,"201051344000646","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,563474.5,563474.5,3157,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314212,1069494.00
10/01/2016 05:30,2,0.000,ALERT,212.38,302.98,59.965,1475314203,"274151322000052","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,829737.9,829737.9,3143,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314214,1069495.00
10/01/2016 05:30,2,0.000,ALERT,213.29,302.07,60.007,1475314203,"201051344000585","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,573658.2,573658.2,3161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314216,1069496.00
10/01/2016 05:30,2,0.000,ALERT,213.06,302.37,59.965,1475314203,"201051344001230","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,566335.7,566335.7,3166,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314218,1069497.00
10/01/2016 05:30,2,0.000,ALERT,213.51,302.68,60.012,1475314203,"201051344000582","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,559106.4,559106.4,3156,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314219,1069498.00
10/01/2016 05:30,2,0.000,ALERT,212.83,302.07,59.970,1475314203,"201051344000955","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,573258.7,573258.7,3156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314221,1069499.00
10/01/2016 05:30,2,0.000,ALERT,212.83,302.07,59.981,1475314203,"274151322000094","219011344069620",0.00,16.00,0,300.27,302.98,0.0,0.0,0.000,683445.2,683445.2,3210,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314223,1069500.00
10/01/2016 05:30,2,0.000,ALERT,213.06,304.18,59.975,1475314203,"201051344000579","219011344069620",0.00,16.30,0,302.98,306.58,0.0,0.0,0.000,577591.3,577591.3,3154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314225,1069501.00
10/01/2016 05:30,2,0.000,ALERT,212.83,302.07,59.965,1475314203,"201051344000890","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,570492.3,570492.3,3158,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314227,1069502.00
10/01/2016 05:30,2,0.000,ALERT,213.06,301.47,59.975,1475314203,"201051344000438","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,571935.9,571935.9,3159,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314228,1069503.00
10/01/2016 05:30,2,0.000,ALERT,213.29,301.17,59.975,1475314203,"201051344000417","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,562861.5,562861.5,3165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314230,1069504.00
10/01/2016 05:30,2,0.000,ALERT,212.61,302.68,59.965,1475314203,"274151322000083","219011344069620",0.00,16.30,0,301.17,304.18,0.0,0.0,0.000,822148.7,822148.7,3147,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314232,1069505.00
10/01/2016 05:30,2,0.000,ALERT,213.29,302.37,59.954,1475314203,"274151322000076","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,877732.9,877732.9,3155,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314234,1069506.00
10/01/2016 05:30,2,0.000,ALERT,213.06,304.18,59.996,1475314203,"201051344000868","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,561834.6,561834.6,3162,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314235,1069507.00
10/01/2016 05:30,2,0.000,ALERT,212.83,303.28,59.970,1475314203,"274151322000095","219011344069620",0.00,16.00,0,301.47,304.78,0.0,0.0,0.000,868868.0,868868.0,3159,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314237,1069508.00
10/01/2016 05:30,2,0.000,ALERT,213.06,303.58,59.965,1475314203,"201051344000988","219011344069620",0.00,16.00,0,299.97,305.98,0.0,0.0,0.000,539881.6,539881.6,3149,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314239,1069509.00
10/01/2016 05:30,2,0.000,ALERT,212.83,300.87,59.975,1475314203,"201051344001025","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,572205.1,572205.1,3154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314241,1069510.00
10/01/2016 05:30,2,0.000,ALERT,213.06,303.88,59.970,1475314203,"201051344000458","219011344069620",0.00,16.70,0,302.37,306.88,0.0,0.0,0.000,569235.2,569235.2,3164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314243,1069511.00
10/01/2016 05:30,2,0.000,ALERT,213.74,303.58,59.975,1475314203,"201051344000853","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,568511.2,568511.2,3172,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314245,1069512.00
10/01/2016 05:30,2,0.000,ALERT,213.29,301.77,59.981,1475314203,"201051344000685","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,571078.8,571078.8,3166,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314247,1069513.00
10/01/2016 05:30,2,0.000,ALERT,213.06,301.17,59.965,1475314203,"201051344000917","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,567994.7,567994.7,3159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314248,1069514.00
10/01/2016 05:30,2,0.000,ALERT,213.29,302.07,59.975,1475314203,"201051344001145","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,573229.9,573229.9,3165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314250,1069515.00
10/01/2016 05:30,2,0.000,ALERT,213.29,301.17,59.991,1475314203,"201051344000651","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,566439.9,566439.9,3155,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314252,1069516.00
10/01/2016 05:30,2,0.000,ALERT,212.38,302.37,59.975,1475314203,"274151322000088","219011344069620",0.00,17.00,0,300.87,303.58,0.0,0.0,0.000,791048.2,791048.2,3138,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314254,1069517.00
10/01/2016 05:30,2,0.000,ALERT,213.51,301.47,60.007,1475314203,"274151322000068","219011344069620",0.00,17.30,0,300.27,302.68,0.0,0.0,0.000,683984.5,683984.5,3210,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314256,1069518.00
10/01/2016 05:30,2,0.000,ALERT,212.83,301.77,59.965,1475314203,"201051344001135","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,562587.9,562587.9,3150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314258,1069519.00
10/01/2016 05:30,2,0.000,ALERT,212.83,304.48,60.012,1475314203,"201051344000594","219011344069620",0.00,16.00,0,302.07,306.58,0.0,0.0,0.000,573699.0,573699.0,3160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314259,1069520.00
10/01/2016 05:30,2,0.000,ALERT,213.06,301.47,59.970,1475314203,"201051344001203","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,570818.2,570818.2,3160,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314261,1069521.00
10/01/2016 05:30,2,0.000,ALERT,212.61,302.68,59.922,1475314203,"274151322000054","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,807273.1,807273.1,3134,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314263,1069522.00
10/01/2016 05:30,2,0.000,ALERT,213.51,303.58,59.975,1475314203,"201051344000867","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,560918.3,560918.3,3164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314265,1069523.00
10/01/2016 05:30,2,0.000,ALERT,213.06,301.77,59.970,1475314203,"201051344001093","219011344069620",0.00,16.70,0,300.87,303.88,0.0,0.0,0.000,567345.4,567345.4,3165,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314266,1069524.00
10/01/2016 05:30,2,0.000,ALERT,213.06,303.58,59.965,1475314203,"201051344000900","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,577736.4,577736.4,3166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314268,1069525.00
10/01/2016 05:30,2,0.000,ALERT,213.29,302.98,59.959,1475314203,"201051344000648","219011344069620",0.00,15.50,0,301.77,306.28,0.0,0.0,0.000,566340.0,566340.0,3156,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314270,1069526.00
10/01/2016 05:30,2,0.000,ALERT,213.06,304.18,59.959,1475314203,"201051344000569","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,577684.6,577684.6,3161,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314272,1069527.00
10/01/2016 05:30,2,0.000,ALERT,213.06,303.88,59.970,1475314203,"201051344000983","219011344069620",0.00,16.00,0,302.98,306.58,0.0,0.0,0.000,570272.6,570272.6,3167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314274,1069528.00
10/01/2016 05:30,2,0.000,ALERT,213.06,303.28,59.959,1475314203,"201051344001158","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,561750.0,561750.0,3160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475314275,1069529.00
10/01/2016 05:30,2,0.000,ALERT,213.51,304.18,59.965,1475314203,"201051344000576","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,569302.3,569302.3,3165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314277,1069530.00
10/01/2016 05:30,2,0.000,ALERT,213.06,301.47,59.959,1475314203,"274151322000087","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,779263.2,779263.2,3173,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475314279,1069531.00
10/01/2016 05:45,2,0.000,ALERT,213.74,303.28,59.965,1475315103,"201051344000645","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,568771.9,568771.9,3166,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315105,1069532.00
10/01/2016 05:45,2,0.000,ALERT,212.83,301.77,59.954,1475315103,"274151322000085","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,806761.8,806761.8,3139,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315107,1069533.00
10/01/2016 05:45,2,0.000,ALERT,213.74,303.28,59.970,1475315103,"201051344000633","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,560445.1,560445.1,3165,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315109,1069534.00
10/01/2016 05:45,2,0.000,ALERT,213.29,303.28,59.965,1475315103,"201051344000469","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,563076.7,563076.7,3168,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315111,1069535.00
10/01/2016 05:45,2,0.000,ALERT,212.61,301.77,59.928,1475315103,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,563474.5,563474.5,3159,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315113,1069536.00
10/01/2016 05:45,2,0.000,ALERT,212.38,301.77,59.959,1475315103,"274151322000052","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,829737.9,829737.9,3145,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315114,1069537.00
10/01/2016 05:45,2,0.000,ALERT,213.06,302.07,60.012,1475315103,"201051344000585","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,573658.2,573658.2,3163,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315116,1069538.00
10/01/2016 05:45,2,0.000,ALERT,212.83,302.37,59.959,1475315103,"201051344001230","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,566335.7,566335.7,3168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315118,1069539.00
10/01/2016 05:45,2,0.000,ALERT,213.29,302.68,59.922,1475315103,"201051344000582","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,559106.4,559106.4,3158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315120,1069540.00
10/01/2016 05:45,2,0.000,ALERT,212.61,302.07,59.996,1475315103,"201051344000955","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,573258.7,573258.7,3158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315122,1069541.00
10/01/2016 05:45,2,0.000,ALERT,212.61,300.87,59.949,1475315103,"274151322000094","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,683445.2,683445.2,3212,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315124,1069542.00
10/01/2016 05:45,2,0.000,ALERT,213.06,303.88,59.970,1475315103,"201051344000579","219011344069620",0.00,16.30,0,302.37,306.28,0.0,0.0,0.000,577591.3,577591.3,3156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315125,1069543.00
10/01/2016 05:45,2,0.000,ALERT,212.83,302.68,59.986,1475315103,"201051344000890","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,570492.3,570492.3,3160,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315127,1069544.00
10/01/2016 05:45,2,0.000,ALERT,213.06,302.07,59.933,1475315103,"201051344000438","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,571935.9,571935.9,3161,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315129,1069545.00
10/01/2016 05:45,2,0.000,ALERT,213.06,301.17,59.970,1475315103,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,562861.5,562861.5,3167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315131,1069546.00
10/01/2016 05:45,2,0.000,ALERT,212.83,302.37,59.954,1475315103,"274151322000083","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,822148.7,822148.7,3149,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315133,1069547.00
10/01/2016 05:45,2,0.000,ALERT,213.29,301.77,59.954,1475315103,"274151322000076","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,877732.9,877732.9,3157,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315134,1069548.00
10/01/2016 05:45,2,0.000,ALERT,213.06,304.48,59.965,1475315103,"201051344000868","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,561834.6,561834.6,3164,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315136,1069549.00
10/01/2016 05:45,2,0.000,ALERT,212.61,302.37,59.917,1475315103,"274151322000095","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,868868.0,868868.0,3161,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315138,1069550.00
10/01/2016 05:45,2,0.000,ALERT,213.06,303.58,59.959,1475315103,"201051344000988","219011344069620",0.00,16.30,0,299.37,305.08,0.0,0.0,0.000,539881.6,539881.6,3151,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315140,1069551.00
10/01/2016 05:45,2,0.000,ALERT,212.83,301.17,59.975,1475315103,"201051344001025","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,572205.1,572205.1,3156,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315142,1069552.00
10/01/2016 05:45,2,0.000,ALERT,213.29,303.88,59.981,1475315103,"201051344000458","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,569235.2,569235.2,3166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315144,1069553.00
10/01/2016 05:45,2,0.000,ALERT,213.74,303.58,59.965,1475315103,"201051344000853","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,568511.2,568511.2,3174,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315145,1069554.00
10/01/2016 05:45,2,0.000,ALERT,213.29,302.37,59.970,1475315103,"201051344000685","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,571078.8,571078.8,3168,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315147,1069555.00
10/01/2016 05:45,2,0.000,ALERT,213.06,301.77,59.965,1475315103,"201051344000917","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,567994.7,567994.7,3161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315149,1069556.00
10/01/2016 05:45,2,0.000,ALERT,213.29,302.37,59.965,1475315103,"201051344001145","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,573229.9,573229.9,3167,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315151,1069557.00
10/01/2016 05:45,2,0.000,ALERT,213.06,301.47,59.959,1475315103,"201051344000651","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,566439.9,566439.9,3157,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315153,1069558.00
10/01/2016 05:45,2,0.000,ALERT,212.38,301.77,59.965,1475315103,"274151322000088","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,791048.2,791048.2,3140,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315154,1069559.00
10/01/2016 05:45,2,0.000,ALERT,213.51,301.17,59.970,1475315103,"274151322000068","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,683984.5,683984.5,3212,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315156,1069560.00
10/01/2016 05:45,2,0.000,ALERT,212.61,302.07,59.965,1475315103,"201051344001135","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,562587.9,562587.9,3152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315158,1069561.00
10/01/2016 05:45,2,0.000,ALERT,213.06,304.78,59.965,1475315103,"201051344000594","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,573699.0,573699.0,3162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315160,1069562.00
10/01/2016 05:45,2,0.000,ALERT,213.06,301.77,59.975,1475315103,"201051344001203","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,570818.2,570818.2,3162,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315162,1069563.00
10/01/2016 05:45,2,0.000,ALERT,212.61,301.77,59.922,1475315103,"274151322000054","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,807273.1,807273.1,3136,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315163,1069564.00
10/01/2016 05:45,2,0.000,ALERT,213.51,303.58,59.965,1475315103,"201051344000867","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,560918.3,560918.3,3166,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315165,1069565.00
10/01/2016 05:45,2,0.000,ALERT,213.06,302.07,59.959,1475315103,"201051344001093","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,567345.4,567345.4,3167,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315167,1069566.00
10/01/2016 05:45,2,0.000,ALERT,213.06,303.88,59.981,1475315103,"201051344000900","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,577736.4,577736.4,3168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315169,1069567.00
10/01/2016 05:45,2,0.000,ALERT,213.51,303.28,59.954,1475315103,"201051344000648","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,566340.0,566340.0,3158,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315171,1069568.00
10/01/2016 05:45,2,0.000,ALERT,213.29,304.48,59.965,1475315103,"201051344000569","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,577684.6,577684.6,3163,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315172,1069569.00
10/01/2016 05:45,2,0.000,ALERT,213.29,303.88,59.965,1475315103,"201051344000983","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,570272.6,570272.6,3169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315174,1069570.00
10/01/2016 05:45,2,0.000,ALERT,213.29,303.28,59.965,1475315103,"201051344001158","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,561750.0,561750.0,3162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315176,1069571.00
10/01/2016 05:45,2,0.000,ALERT,213.74,304.18,60.002,1475315103,"201051344000576","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,569302.3,569302.3,3167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475315178,1069572.00
10/01/2016 05:45,2,0.000,ALERT,212.83,301.77,59.938,1475315103,"274151322000087","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,779263.2,779263.2,3175,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475315180,1069573.00
10/01/2016 06:00,2,0.000,ALERT,213.51,303.58,59.970,1475316003,"201051344000645","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,568771.9,568771.9,3168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316005,1069574.00
10/01/2016 06:00,2,0.000,ALERT,212.38,301.47,60.002,1475316003,"274151322000085","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,806761.8,806761.8,3141,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316006,1069575.00
10/01/2016 06:00,2,0.000,ALERT,213.51,303.58,59.986,1475316003,"201051344000633","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,560445.1,560445.1,3167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316008,1069576.00
10/01/2016 06:00,2,0.000,ALERT,213.06,303.58,59.986,1475316003,"201051344000469","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,563076.7,563076.7,3170,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316010,1069577.00
10/01/2016 06:00,2,0.000,ALERT,212.61,301.47,59.986,1475316003,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,563474.5,563474.5,3161,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316012,1069578.00
10/01/2016 06:00,2,0.000,ALERT,212.16,300.87,60.023,1475316003,"274151322000052","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,829737.9,829737.9,3147,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316014,1069579.00
10/01/2016 06:00,2,0.000,ALERT,213.06,302.07,59.965,1475316003,"201051344000585","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,573658.2,573658.2,3165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316015,1069580.00
