ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 06:00,2,0.000,ALERT,212.83,302.07,59.981,1475316003,"201051344001230","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,566335.7,566335.7,3170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316017,1069581.00
10/01/2016 06:00,2,0.000,ALERT,213.29,302.37,59.981,1475316003,"201051344000582","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,559106.4,559106.4,3160,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316019,1069582.00
10/01/2016 06:00,2,0.000,ALERT,212.38,301.77,59.986,1475316003,"201051344000955","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,573258.7,573258.7,3160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316021,1069583.00
10/01/2016 06:00,2,0.000,ALERT,212.38,301.17,59.986,1475316003,"274151322000094","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,683445.2,683445.2,3214,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316022,1069584.00
10/01/2016 06:00,2,0.000,ALERT,213.06,304.18,59.981,1475316003,"201051344000579","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,577591.3,577591.3,3158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316024,1069585.00
10/01/2016 06:00,2,0.000,ALERT,212.83,302.07,59.981,1475316003,"201051344000890","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,570492.3,570492.3,3162,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316026,1069586.00
10/01/2016 06:00,2,0.000,ALERT,212.83,301.17,59.975,1475316003,"201051344000438","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,571935.9,571935.9,3163,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316028,1069587.00
10/01/2016 06:00,2,0.000,ALERT,213.06,301.17,59.944,1475316003,"201051344000417","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,562861.5,562861.5,3169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316030,1069588.00
10/01/2016 06:00,2,0.000,ALERT,212.38,301.47,59.996,1475316003,"274151322000083","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,822148.7,822148.7,3151,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316032,1069589.00
10/01/2016 06:00,2,0.000,ALERT,212.83,301.17,59.991,1475316003,"274151322000076","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,877732.9,877732.9,3159,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316033,1069590.00
10/01/2016 06:00,2,0.000,ALERT,213.06,304.48,59.991,1475316003,"201051344000868","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,561834.6,561834.6,3166,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316035,1069591.00
10/01/2016 06:00,2,0.000,ALERT,212.38,302.37,59.975,1475316003,"274151322000095","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,868868.0,868868.0,3163,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316037,1069592.00
10/01/2016 06:00,2,0.000,ALERT,212.83,303.28,59.986,1475316003,"201051344000988","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,539881.6,539881.6,3153,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316039,1069593.00
10/01/2016 06:00,2,0.000,ALERT,212.61,300.87,59.986,1475316003,"201051344001025","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,572205.1,572205.1,3158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316041,1069594.00
10/01/2016 06:00,2,0.000,ALERT,213.06,303.58,60.018,1475316003,"201051344000458","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,569235.2,569235.2,3168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316042,1069595.00
10/01/2016 06:00,2,0.000,ALERT,213.51,303.58,59.991,1475316003,"201051344000853","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,568511.2,568511.2,3176,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316044,1069596.00
10/01/2016 06:00,2,0.000,ALERT,213.06,301.77,60.012,1475316003,"201051344000685","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,571078.8,571078.8,3170,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316046,1069597.00
10/01/2016 06:00,2,0.000,ALERT,213.06,301.17,59.986,1475316003,"201051344000917","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,567994.7,567994.7,3163,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316048,1069598.00
10/01/2016 06:00,2,0.000,ALERT,213.06,301.77,59.981,1475316003,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,573229.9,573229.9,3169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316050,1069599.00
10/01/2016 06:00,2,0.000,ALERT,213.06,301.17,59.986,1475316003,"201051344000651","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,566439.9,566439.9,3159,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316051,1069600.00
10/01/2016 06:00,2,0.000,ALERT,211.70,301.17,59.970,1475316003,"274151322000088","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,791048.2,791048.2,3142,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316053,1069601.00
10/01/2016 06:00,2,0.000,ALERT,212.83,300.27,59.981,1475316003,"274151322000068","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,683984.5,683984.5,3214,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316055,1069602.00
10/01/2016 06:00,2,0.000,ALERT,212.61,301.47,59.975,1475316003,"201051344001135","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,562587.9,562587.9,3154,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316057,1069603.00
10/01/2016 06:00,2,0.000,ALERT,212.83,304.48,59.975,1475316003,"201051344000594","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,573699.0,573699.0,3164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316059,1069604.00
10/01/2016 06:00,2,0.000,ALERT,213.06,301.47,60.002,1475316003,"201051344001203","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,570818.2,570818.2,3164,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316060,1069605.00
10/01/2016 06:00,2,0.000,ALERT,212.16,301.17,59.965,1475316003,"274151322000054","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,807273.1,807273.1,3138,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316062,1069606.00
10/01/2016 06:00,2,0.000,ALERT,213.29,303.58,59.975,1475316003,"201051344000867","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,560918.3,560918.3,3168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316064,1069607.00
10/01/2016 06:00,2,0.000,ALERT,213.06,301.77,59.991,1475316003,"201051344001093","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,567345.4,567345.4,3169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316066,1069608.00
10/01/2016 06:00,2,0.000,ALERT,212.83,303.28,59.975,1475316003,"201051344000900","219011344069620",0.00,16.00,0,301.77,305.08,0.0,0.0,0.000,577736.4,577736.4,3170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316068,1069609.00
10/01/2016 06:00,2,0.000,ALERT,213.29,302.98,59.970,1475316003,"201051344000648","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,566340.0,566340.0,3160,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316069,1069610.00
10/01/2016 06:00,2,0.000,ALERT,213.06,303.88,60.018,1475316003,"201051344000569","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,577684.6,577684.6,3165,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316071,1069611.00
10/01/2016 06:00,2,0.000,ALERT,213.06,303.88,59.975,1475316003,"201051344000983","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,570272.6,570272.6,3171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316073,1069612.00
10/01/2016 06:00,2,0.000,ALERT,213.06,303.28,59.975,1475316003,"201051344001158","219011344069620",0.00,15.80,0,301.17,304.48,0.0,0.0,0.000,561750.0,561750.0,3164,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316075,1069613.00
10/01/2016 06:00,2,0.000,ALERT,213.51,303.58,60.002,1475316003,"201051344000576","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,569302.3,569302.3,3169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316077,1069614.00
10/01/2016 06:00,2,0.000,ALERT,212.61,300.87,59.981,1475316003,"274151322000087","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,779263.2,779263.2,3177,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316079,1069615.00
10/01/2016 06:15,2,0.000,ALERT,213.51,303.28,59.928,1475316903,"201051344000645","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,568771.9,568771.9,3170,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316905,1069616.00
10/01/2016 06:15,2,0.000,ALERT,212.38,300.87,59.933,1475316903,"274151322000085","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,806761.8,806761.8,3143,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316907,1069617.00
10/01/2016 06:15,2,0.000,ALERT,213.51,302.98,59.965,1475316903,"201051344000633","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,560445.1,560445.1,3169,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316909,1069618.00
10/01/2016 06:15,2,0.000,ALERT,213.06,302.98,59.938,1475316903,"201051344000469","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,563076.7,563076.7,3172,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316910,1069619.00
10/01/2016 06:15,2,0.000,ALERT,212.38,301.17,59.944,1475316903,"201051344000646","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,563474.5,563474.5,3163,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316912,1069620.00
10/01/2016 06:15,2,0.000,ALERT,211.93,300.57,59.970,1475316903,"274151322000052","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,829737.9,829737.9,3149,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316914,1069621.00
10/01/2016 06:15,2,0.000,ALERT,212.83,301.17,59.938,1475316903,"201051344000585","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,573658.2,573658.2,3167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316916,1069622.00
10/01/2016 06:15,2,0.000,ALERT,212.61,301.47,59.944,1475316903,"201051344001230","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,566335.7,566335.7,3172,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316918,1069623.00
10/01/2016 06:15,2,0.000,ALERT,213.06,301.77,59.949,1475316903,"201051344000582","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,559106.4,559106.4,3162,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316919,1069624.00
10/01/2016 06:15,2,0.000,ALERT,212.38,301.17,59.907,1475316903,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,573258.7,573258.7,3162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316921,1069625.00
10/01/2016 06:15,2,0.000,ALERT,212.38,300.57,59.938,1475316903,"274151322000094","219011344069620",0.00,16.70,0,299.37,302.37,0.0,0.0,0.000,683445.2,683445.2,3216,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316923,1069626.00
10/01/2016 06:15,2,0.000,ALERT,213.06,303.58,59.954,1475316903,"201051344000579","219011344069620",0.00,16.30,0,302.37,305.68,0.0,0.0,0.000,577591.3,577591.3,3160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316925,1069627.00
10/01/2016 06:15,2,0.000,ALERT,212.61,301.47,59.944,1475316903,"201051344000890","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,570492.3,570492.3,3164,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316927,1069628.00
10/01/2016 06:15,2,0.000,ALERT,212.83,301.17,59.949,1475316903,"201051344000438","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,571935.9,571935.9,3165,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316928,1069629.00
10/01/2016 06:15,2,0.000,ALERT,212.83,300.57,59.928,1475316903,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,562861.5,562861.5,3171,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316930,1069630.00
10/01/2016 06:15,2,0.000,ALERT,212.16,300.87,59.944,1475316903,"274151322000083","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,822148.7,822148.7,3153,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316932,1069631.00
10/01/2016 06:15,2,0.000,ALERT,212.61,300.87,59.949,1475316903,"274151322000076","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,877732.9,877732.9,3161,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316934,1069632.00
10/01/2016 06:15,2,0.000,ALERT,212.83,303.88,59.949,1475316903,"201051344000868","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,561834.6,561834.6,3168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316936,1069633.00
10/01/2016 06:15,2,0.000,ALERT,212.16,301.77,59.975,1475316903,"274151322000095","219011344069620",0.00,16.30,0,300.87,303.88,0.0,0.0,0.000,868868.0,868868.0,3165,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316937,1069634.00
10/01/2016 06:15,2,0.000,ALERT,212.83,303.28,59.949,1475316903,"201051344000988","219011344069620",0.00,16.30,0,299.37,305.08,0.0,0.0,0.000,539881.6,539881.6,3155,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316939,1069635.00
10/01/2016 06:15,2,0.000,ALERT,212.61,300.57,59.912,1475316903,"201051344001025","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,572205.1,572205.1,3160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316941,1069636.00
10/01/2016 06:15,2,0.000,ALERT,212.83,303.58,59.944,1475316903,"201051344000458","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,569235.2,569235.2,3170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316943,1069637.00
10/01/2016 06:15,2,0.000,ALERT,213.51,303.28,59.954,1475316903,"201051344000853","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,568511.2,568511.2,3178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316945,1069638.00
10/01/2016 06:15,2,0.000,ALERT,213.06,301.47,59.949,1475316903,"201051344000685","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,571078.8,571078.8,3172,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316946,1069639.00
10/01/2016 06:15,2,0.000,ALERT,212.83,300.87,59.970,1475316903,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,567994.7,567994.7,3165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316948,1069640.00
10/01/2016 06:15,2,0.000,ALERT,213.06,301.47,59.954,1475316903,"201051344001145","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,573229.9,573229.9,3171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316950,1069641.00
10/01/2016 06:15,2,0.000,ALERT,212.83,300.57,59.959,1475316903,"201051344000651","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,566439.9,566439.9,3161,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316952,1069642.00
10/01/2016 06:15,2,0.000,ALERT,211.93,300.87,59.959,1475316903,"274151322000088","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,791048.2,791048.2,3144,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316953,1069643.00
10/01/2016 06:15,2,0.000,ALERT,212.83,299.97,59.991,1475316903,"274151322000068","219011344069620",0.00,17.50,0,298.77,301.77,0.0,0.0,0.000,683984.5,683984.5,3216,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316955,1069644.00
10/01/2016 06:15,2,0.000,ALERT,212.38,301.17,59.965,1475316903,"201051344001135","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,562587.9,562587.9,3156,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316957,1069645.00
10/01/2016 06:15,2,0.000,ALERT,212.61,303.88,59.959,1475316903,"201051344000594","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,573699.0,573699.0,3166,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316959,1069646.00
10/01/2016 06:15,2,0.000,ALERT,212.83,300.87,59.965,1475316903,"201051344001203","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,570818.2,570818.2,3166,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316961,1069647.00
10/01/2016 06:15,2,0.000,ALERT,212.16,300.87,59.954,1475316903,"274151322000054","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,807273.1,807273.1,3140,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316963,1069648.00
10/01/2016 06:15,2,0.000,ALERT,213.29,302.98,59.933,1475316903,"201051344000867","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,560918.3,560918.3,3170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316964,1069649.00
10/01/2016 06:15,2,0.000,ALERT,212.61,301.17,59.954,1475316903,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,567345.4,567345.4,3171,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316966,1069650.00
10/01/2016 06:15,2,0.000,ALERT,212.83,303.28,59.944,1475316903,"201051344000900","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,577736.4,577736.4,3172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316968,1069651.00
10/01/2016 06:15,2,0.000,ALERT,213.06,302.68,59.965,1475316903,"201051344000648","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,566340.0,566340.0,3162,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316970,1069652.00
10/01/2016 06:15,2,0.000,ALERT,212.83,303.58,59.954,1475316903,"201051344000569","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,577684.6,577684.6,3167,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316972,1069653.00
10/01/2016 06:15,2,0.000,ALERT,212.83,303.28,59.917,1475316903,"201051344000983","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,570272.6,570272.6,3173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316973,1069654.00
10/01/2016 06:15,2,0.000,ALERT,213.06,302.98,59.965,1475316903,"201051344001158","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,561750.0,561750.0,3166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316975,1069655.00
10/01/2016 06:15,2,0.000,ALERT,213.51,303.58,59.991,1475316903,"201051344000576","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,569302.3,569302.3,3171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475316977,1069656.00
10/01/2016 06:15,2,0.000,ALERT,212.16,300.27,59.949,1475316903,"274151322000087","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,779263.2,779263.2,3179,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475316979,1069657.00
10/01/2016 06:30,2,0.000,ALERT,213.29,302.98,59.986,1475317804,"201051344000645","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,568771.9,568771.9,3172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317806,1069658.00
10/01/2016 06:30,2,0.000,ALERT,212.16,301.17,59.959,1475317804,"274151322000085","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,806761.8,806761.8,3145,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317807,1069659.00
10/01/2016 06:30,2,0.000,ALERT,213.51,302.98,60.007,1475317804,"201051344000633","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,560445.1,560445.1,3171,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317809,1069660.00
10/01/2016 06:30,2,0.000,ALERT,212.83,302.98,59.954,1475317804,"201051344000469","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,563076.7,563076.7,3174,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317811,1069661.00
10/01/2016 06:30,2,0.000,ALERT,212.38,301.17,59.996,1475317804,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,563474.5,563474.5,3165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317813,1069662.00
10/01/2016 06:30,2,0.000,ALERT,211.93,301.47,59.991,1475317804,"274151322000052","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,829737.9,829737.9,3151,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317814,1069663.00
10/01/2016 06:30,2,0.000,ALERT,213.06,301.77,59.986,1475317804,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,573658.2,573658.2,3169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317817,1069664.00
10/01/2016 06:30,2,0.000,ALERT,212.61,301.77,60.002,1475317804,"201051344001230","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,566335.7,566335.7,3174,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317818,1069665.00
10/01/2016 06:30,2,0.000,ALERT,213.29,302.37,60.018,1475317804,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,559106.4,559106.4,3164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317820,1069666.00
10/01/2016 06:30,2,0.000,ALERT,212.38,301.77,60.007,1475317804,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,573258.7,573258.7,3164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317822,1069667.00
10/01/2016 06:30,2,0.000,ALERT,212.38,300.27,60.028,1475317804,"274151322000094","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,683445.2,683445.2,3218,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317824,1069668.00
10/01/2016 06:30,2,0.000,ALERT,212.83,303.88,59.970,1475317804,"201051344000579","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,577591.3,577591.3,3162,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317826,1069669.00
10/01/2016 06:30,2,0.000,ALERT,212.61,302.07,59.991,1475317804,"201051344000890","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,570492.3,570492.3,3166,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317828,1069670.00
10/01/2016 06:30,2,0.000,ALERT,212.83,301.47,59.996,1475317804,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,571935.9,571935.9,3167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317829,1069671.00
10/01/2016 06:30,2,0.000,ALERT,213.06,301.17,59.991,1475317804,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,562861.5,562861.5,3173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317831,1069672.00
10/01/2016 06:30,2,0.000,ALERT,212.16,301.47,59.986,1475317804,"274151322000083","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,822148.7,822148.7,3155,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317833,1069673.00
10/01/2016 06:30,2,0.000,ALERT,212.83,301.17,59.986,1475317804,"274151322000076","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,877732.9,877732.9,3163,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317835,1069674.00
10/01/2016 06:30,2,0.000,ALERT,212.83,303.88,59.991,1475317804,"201051344000868","219011344069620",0.00,16.30,0,302.07,305.38,0.0,0.0,0.000,561834.6,561834.6,3170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317836,1069675.00
10/01/2016 06:30,2,0.000,ALERT,212.16,302.07,59.986,1475317804,"274151322000095","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,868868.0,868868.0,3167,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317839,1069676.00
10/01/2016 06:30,2,0.000,ALERT,212.61,303.28,59.991,1475317804,"201051344000988","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,539881.6,539881.6,3157,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317840,1069677.00
10/01/2016 06:30,2,0.000,ALERT,212.61,300.87,59.986,1475317804,"201051344001025","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,572205.1,572205.1,3162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317842,1069678.00
10/01/2016 06:30,2,0.000,ALERT,212.61,303.58,59.954,1475317804,"201051344000458","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,569235.2,569235.2,3172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317844,1069679.00
10/01/2016 06:30,2,0.000,ALERT,213.29,303.28,59.981,1475317804,"201051344000853","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,568511.2,568511.2,3180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317846,1069680.00
10/01/2016 06:30,2,0.000,ALERT,212.83,301.47,59.975,1475317804,"201051344000685","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,571078.8,571078.8,3174,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317847,1069681.00
10/01/2016 06:30,2,0.000,ALERT,212.83,301.17,59.975,1475317804,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,567994.7,567994.7,3167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317849,1069682.00
10/01/2016 06:30,2,0.000,ALERT,213.06,302.07,59.975,1475317804,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,573229.9,573229.9,3173,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317851,1069683.00
10/01/2016 06:30,2,0.000,ALERT,212.83,300.87,60.018,1475317804,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,566439.9,566439.9,3163,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317853,1069684.00
10/01/2016 06:30,2,0.000,ALERT,211.48,300.87,59.928,1475317804,"274151322000088","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,791048.2,791048.2,3146,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317855,1069685.00
10/01/2016 06:30,2,0.000,ALERT,212.61,300.87,59.986,1475317804,"274151322000068","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,683984.5,683984.5,3218,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317856,1069686.00
10/01/2016 06:30,2,0.000,ALERT,212.38,301.47,59.970,1475317804,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,562587.9,562587.9,3158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317858,1069687.00
10/01/2016 06:30,2,0.000,ALERT,212.61,303.88,59.996,1475317804,"201051344000594","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,573699.0,573699.0,3168,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317860,1069688.00
10/01/2016 06:30,2,0.000,ALERT,212.83,301.17,59.970,1475317804,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,570818.2,570818.2,3168,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317862,1069689.00
10/01/2016 06:30,2,0.000,ALERT,211.93,301.47,59.959,1475317804,"274151322000054","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,807273.1,807273.1,3142,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317864,1069690.00
10/01/2016 06:30,2,0.000,ALERT,213.06,302.98,59.949,1475317804,"201051344000867","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,560918.3,560918.3,3172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317865,1069691.00
10/01/2016 06:30,2,0.000,ALERT,212.83,301.47,59.965,1475317804,"201051344001093","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,567345.4,567345.4,3173,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317867,1069692.00
10/01/2016 06:30,2,0.000,ALERT,212.61,302.98,59.975,1475317804,"201051344000900","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,577736.4,577736.4,3174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317869,1069693.00
10/01/2016 06:30,2,0.000,ALERT,213.06,302.68,59.933,1475317804,"201051344000648","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,566340.0,566340.0,3164,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317871,1069694.00
10/01/2016 06:30,2,0.000,ALERT,212.83,303.58,59.970,1475317804,"201051344000569","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,577684.6,577684.6,3169,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317872,1069695.00
10/01/2016 06:30,2,0.000,ALERT,212.83,303.28,59.965,1475317804,"201051344000983","219011344069620",0.00,16.30,0,301.77,305.08,0.0,0.0,0.000,570272.6,570272.6,3175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317874,1069696.00
10/01/2016 06:30,2,0.000,ALERT,212.61,302.68,59.922,1475317804,"201051344001158","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,561750.0,561750.0,3168,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317876,1069697.00
10/01/2016 06:30,2,0.000,ALERT,213.29,303.58,59.965,1475317804,"201051344000576","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,569302.3,569302.3,3173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475317878,1069698.00
10/01/2016 06:30,2,0.000,ALERT,212.16,300.87,59.954,1475317804,"274151322000087","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,779263.2,779263.2,3181,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475317880,1069699.00
10/01/2016 06:45,2,0.000,ALERT,213.06,302.68,59.986,1475318703,"201051344000645","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,568771.9,568771.9,3174,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318705,1069700.00
10/01/2016 06:45,2,0.000,ALERT,211.70,299.97,59.981,1475318703,"274151322000085","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,806761.8,806761.8,3147,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475318707,1069701.00
10/01/2016 06:45,2,0.000,ALERT,213.06,302.37,59.991,1475318703,"201051344000633","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,560445.1,560445.1,3173,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318709,1069702.00
10/01/2016 06:45,2,0.000,ALERT,212.61,302.68,60.007,1475318703,"201051344000469","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,563076.7,563076.7,3176,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475318711,1069703.00
10/01/2016 06:45,2,0.000,ALERT,212.16,300.87,59.996,1475318703,"201051344000646","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,563474.5,563474.5,3167,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318713,1069704.00
10/01/2016 06:45,2,0.000,ALERT,211.48,300.87,59.991,1475318703,"274151322000052","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,829737.9,829737.9,3153,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318714,1069705.00
10/01/2016 06:45,2,0.000,ALERT,212.61,301.17,59.991,1475318703,"201051344000585","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,573658.2,573658.2,3171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318716,1069706.00
10/01/2016 06:45,2,0.000,ALERT,212.38,301.47,59.954,1475318703,"201051344001230","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,566335.7,566335.7,3176,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318718,1069707.00
10/01/2016 06:45,2,0.000,ALERT,212.83,301.77,59.991,1475318703,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,559106.4,559106.4,3166,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475318720,1069708.00
10/01/2016 06:45,2,0.000,ALERT,212.16,301.17,59.986,1475318703,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,573258.7,573258.7,3166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318722,1069709.00
10/01/2016 06:45,2,0.000,ALERT,211.93,299.97,59.981,1475318703,"274151322000094","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,683445.2,683445.2,3220,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318723,1069710.00
10/01/2016 06:45,2,0.000,ALERT,212.61,303.28,59.986,1475318703,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,577591.3,577591.3,3164,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318725,1069711.00
10/01/2016 06:45,2,0.000,ALERT,212.38,301.47,59.986,1475318703,"201051344000890","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,570492.3,570492.3,3168,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475318727,1069712.00
10/01/2016 06:45,2,0.000,ALERT,212.61,301.17,59.975,1475318703,"201051344000438","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,571935.9,571935.9,3169,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475318729,1069713.00
10/01/2016 06:45,2,0.000,ALERT,212.61,300.57,59.981,1475318703,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,562861.5,562861.5,3175,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318731,1069714.00
10/01/2016 06:45,2,0.000,ALERT,211.93,300.57,59.986,1475318703,"274151322000083","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,822148.7,822148.7,3157,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318732,1069715.00
10/01/2016 06:45,2,0.000,ALERT,212.38,300.87,59.938,1475318703,"274151322000076","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,877732.9,877732.9,3165,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318734,1069716.00
10/01/2016 06:45,2,0.000,ALERT,212.61,303.58,59.986,1475318703,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,561834.6,561834.6,3172,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318736,1069717.00
10/01/2016 06:45,2,0.000,ALERT,211.70,301.17,59.975,1475318703,"274151322000095","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,868868.0,868868.0,3169,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318738,1069718.00
10/01/2016 06:45,2,0.000,ALERT,212.61,302.98,59.986,1475318703,"201051344000988","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,539881.6,539881.6,3159,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475318740,1069719.00
10/01/2016 06:45,2,0.000,ALERT,212.38,300.27,59.981,1475318703,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,572205.1,572205.1,3164,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318742,1069720.00
10/01/2016 06:45,2,0.000,ALERT,212.61,303.28,59.938,1475318703,"201051344000458","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,569235.2,569235.2,3174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318744,1069721.00
10/01/2016 06:45,2,0.000,ALERT,213.29,302.98,59.986,1475318703,"201051344000853","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,568511.2,568511.2,3182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318746,1069722.00
10/01/2016 06:45,2,0.000,ALERT,212.83,301.17,59.991,1475318703,"201051344000685","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,571078.8,571078.8,3176,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318748,1069723.00
10/01/2016 06:45,2,0.000,ALERT,212.61,300.87,60.007,1475318703,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,567994.7,567994.7,3169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318750,1069724.00
10/01/2016 06:45,2,0.000,ALERT,212.83,301.47,59.991,1475318703,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,573229.9,573229.9,3175,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318751,1069725.00
