ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 06:45,2,0.000,ALERT,212.61,300.27,59.970,1475318703,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,566439.9,566439.9,3165,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475318753,1069726.00
10/01/2016 06:45,2,0.000,ALERT,211.48,299.97,59.986,1475318703,"274151322000088","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,791048.2,791048.2,3148,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475318755,1069727.00
10/01/2016 06:45,2,0.000,ALERT,212.38,299.67,59.965,1475318703,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,683984.5,683984.5,3220,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318757,1069728.00
10/01/2016 06:45,2,0.000,ALERT,212.16,301.17,59.986,1475318703,"201051344001135","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,562587.9,562587.9,3160,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318758,1069729.00
10/01/2016 06:45,2,0.000,ALERT,212.38,303.58,59.981,1475318703,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,573699.0,573699.0,3170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475318760,1069730.00
10/01/2016 06:45,2,0.000,ALERT,212.61,301.17,59.991,1475318703,"201051344001203","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,570818.2,570818.2,3170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318762,1069731.00
10/01/2016 06:45,2,0.000,ALERT,211.70,301.47,59.981,1475318703,"274151322000054","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,807273.1,807273.1,3144,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318764,1069732.00
10/01/2016 06:45,2,0.000,ALERT,213.06,302.68,59.975,1475318703,"201051344000867","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,560918.3,560918.3,3174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318766,1069733.00
10/01/2016 06:45,2,0.000,ALERT,212.61,301.17,60.018,1475318703,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,567345.4,567345.4,3175,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318767,1069734.00
10/01/2016 06:45,2,0.000,ALERT,212.61,302.98,60.007,1475318703,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,577736.4,577736.4,3176,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318769,1069735.00
10/01/2016 06:45,2,0.000,ALERT,212.83,302.37,59.991,1475318703,"201051344000648","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,566340.0,566340.0,3166,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318771,1069736.00
10/01/2016 06:45,2,0.000,ALERT,212.83,303.58,60.023,1475318703,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,577684.6,577684.6,3171,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318773,1069737.00
10/01/2016 06:45,2,0.000,ALERT,212.61,302.98,59.949,1475318703,"201051344000983","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,570272.6,570272.6,3177,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318775,1069738.00
10/01/2016 06:45,2,0.000,ALERT,212.61,302.68,59.986,1475318703,"201051344001158","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,561750.0,561750.0,3170,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318777,1069739.00
10/01/2016 06:45,2,0.000,ALERT,213.06,303.28,59.991,1475318703,"201051344000576","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,569302.3,569302.3,3175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318778,1069740.00
10/01/2016 06:45,2,0.000,ALERT,212.16,300.57,59.975,1475318703,"274151322000087","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,779263.2,779263.2,3183,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475318780,1069741.00
10/01/2016 07:00,2,0.000,ALERT,212.83,302.37,60.002,1475319603,"201051344000645","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,568771.9,568771.9,3176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319605,1069742.00
10/01/2016 07:00,2,0.000,ALERT,211.70,300.27,59.970,1475319603,"274151322000085","219011344069620",0.00,17.30,0,298.77,301.77,0.0,0.0,0.000,806761.8,806761.8,3149,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319607,1069743.00
10/01/2016 07:00,2,0.000,ALERT,213.06,302.07,59.981,1475319603,"201051344000633","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,560445.1,560445.1,3175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319608,1069744.00
10/01/2016 07:00,2,0.000,ALERT,212.61,302.37,59.975,1475319603,"201051344000469","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,563076.7,563076.7,3178,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319610,1069745.00
10/01/2016 07:00,2,0.000,ALERT,211.93,300.27,59.975,1475319603,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,563474.5,563474.5,3169,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319612,1069746.00
10/01/2016 07:00,2,0.000,ALERT,211.25,300.27,59.959,1475319603,"274151322000052","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,829737.9,829737.9,3155,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319614,1069747.00
10/01/2016 07:00,2,0.000,ALERT,212.38,300.57,59.970,1475319603,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,573658.2,573658.2,3173,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319615,1069748.00
10/01/2016 07:00,2,0.000,ALERT,212.16,300.87,59.970,1475319603,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,566335.7,566335.7,3178,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319617,1069749.00
10/01/2016 07:00,2,0.000,ALERT,212.61,301.17,59.970,1475319603,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,559106.4,559106.4,3168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319619,1069750.00
10/01/2016 07:00,2,0.000,ALERT,211.93,300.57,59.965,1475319603,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,573258.7,573258.7,3168,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319621,1069751.00
10/01/2016 07:00,2,0.000,ALERT,211.70,299.37,59.959,1475319603,"274151322000094","219011344069620",0.00,16.70,0,298.17,301.17,0.0,0.0,0.000,683445.2,683445.2,3222,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319623,1069752.00
10/01/2016 07:00,2,0.000,ALERT,212.38,302.98,59.970,1475319603,"201051344000579","219011344069620",0.00,16.30,0,301.47,304.78,0.0,0.0,0.000,577591.3,577591.3,3166,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319624,1069753.00
10/01/2016 07:00,2,0.000,ALERT,212.16,301.17,59.975,1475319603,"201051344000890","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,570492.3,570492.3,3170,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319626,1069754.00
10/01/2016 07:00,2,0.000,ALERT,212.38,300.57,59.986,1475319603,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,571935.9,571935.9,3171,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319628,1069755.00
10/01/2016 07:00,2,0.000,ALERT,212.38,299.97,60.012,1475319603,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,562861.5,562861.5,3177,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319630,1069756.00
10/01/2016 07:00,2,0.000,ALERT,211.70,300.87,59.965,1475319603,"274151322000083","219011344069620",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,822148.7,822148.7,3159,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319632,1069757.00
10/01/2016 07:00,2,0.000,ALERT,212.16,299.67,59.970,1475319603,"274151322000076","219011344069620",0.00,17.00,0,299.07,302.07,0.0,0.0,0.000,877732.9,877732.9,3167,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319633,1069758.00
10/01/2016 07:00,2,0.000,ALERT,212.61,303.28,59.965,1475319603,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,561834.6,561834.6,3174,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319635,1069759.00
10/01/2016 07:00,2,0.000,ALERT,211.70,301.47,59.959,1475319603,"274151322000095","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,868868.0,868868.0,3171,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319637,1069760.00
10/01/2016 07:00,2,0.000,ALERT,212.38,302.68,59.959,1475319603,"201051344000988","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,539881.6,539881.6,3161,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319639,1069761.00
10/01/2016 07:00,2,0.000,ALERT,212.16,299.67,59.933,1475319603,"201051344001025","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,572205.1,572205.1,3166,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319641,1069762.00
10/01/2016 07:00,2,0.000,ALERT,212.38,302.68,59.965,1475319603,"201051344000458","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,569235.2,569235.2,3176,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319642,1069763.00
10/01/2016 07:00,2,0.000,ALERT,213.06,302.37,59.965,1475319603,"201051344000853","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,568511.2,568511.2,3184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319644,1069764.00
10/01/2016 07:00,2,0.000,ALERT,212.61,300.57,59.965,1475319603,"201051344000685","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,571078.8,571078.8,3178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319646,1069765.00
10/01/2016 07:00,2,0.000,ALERT,212.38,300.27,59.965,1475319603,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,567994.7,567994.7,3171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319648,1069766.00
10/01/2016 07:00,2,0.000,ALERT,212.61,300.87,59.975,1475319603,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,573229.9,573229.9,3177,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319649,1069767.00
10/01/2016 07:00,2,0.000,ALERT,212.38,299.67,60.023,1475319603,"201051344000651","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,566439.9,566439.9,3167,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319651,1069768.00
10/01/2016 07:00,2,0.000,ALERT,211.25,300.57,59.975,1475319603,"274151322000088","219011344069620",0.00,17.30,0,299.07,301.77,0.0,0.0,0.000,791048.2,791048.2,3150,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319653,1069769.00
10/01/2016 07:00,2,0.000,ALERT,212.38,299.37,59.975,1475319603,"274151322000068","219011344069620",0.00,17.50,0,298.47,300.87,0.0,0.0,0.000,683984.5,683984.5,3222,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319655,1069770.00
10/01/2016 07:00,2,0.000,ALERT,211.93,300.27,59.986,1475319603,"201051344001135","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,562587.9,562587.9,3162,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319657,1069771.00
10/01/2016 07:00,2,0.000,ALERT,212.38,303.28,59.981,1475319603,"201051344000594","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,573699.0,573699.0,3172,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319659,1069772.00
10/01/2016 07:00,2,0.000,ALERT,212.38,300.27,59.981,1475319603,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,570818.2,570818.2,3172,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319661,1069773.00
10/01/2016 07:00,2,0.000,ALERT,211.48,300.27,59.965,1475319603,"274151322000054","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,807273.1,807273.1,3146,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319663,1069774.00
10/01/2016 07:00,2,0.000,ALERT,212.83,302.37,59.981,1475319603,"201051344000867","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,560918.3,560918.3,3176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319664,1069775.00
10/01/2016 07:00,2,0.000,ALERT,212.38,300.27,59.975,1475319603,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,567345.4,567345.4,3177,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319666,1069776.00
10/01/2016 07:00,2,0.000,ALERT,212.38,302.37,59.970,1475319603,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,577736.4,577736.4,3178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319668,1069777.00
10/01/2016 07:00,2,0.000,ALERT,212.83,302.07,59.938,1475319603,"201051344000648","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,566340.0,566340.0,3168,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319670,1069778.00
10/01/2016 07:00,2,0.000,ALERT,212.61,302.98,60.002,1475319603,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,577684.6,577684.6,3173,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319672,1069779.00
10/01/2016 07:00,2,0.000,ALERT,212.61,302.98,59.933,1475319603,"201051344000983","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,570272.6,570272.6,3179,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319674,1069780.00
10/01/2016 07:00,2,0.000,ALERT,212.61,302.37,59.970,1475319603,"201051344001158","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,561750.0,561750.0,3172,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319675,1069781.00
10/01/2016 07:00,2,0.000,ALERT,213.06,302.98,59.970,1475319603,"201051344000576","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,569302.3,569302.3,3177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475319677,1069782.00
10/01/2016 07:00,2,0.000,ALERT,211.93,300.27,59.970,1475319603,"274151322000087","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,779263.2,779263.2,3185,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475319679,1069783.00
10/01/2016 07:15,2,0.000,ALERT,212.38,301.47,60.007,1475320503,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,568771.9,568771.9,3178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320505,1069784.00
10/01/2016 07:15,2,0.000,ALERT,211.25,299.67,59.970,1475320503,"274151322000085","219011344069620",0.00,17.30,0,297.87,310.49,0.0,0.0,0.000,806761.8,806761.8,3151,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320507,1069785.00
10/01/2016 07:15,2,0.000,ALERT,212.61,301.47,59.970,1475320503,"201051344000633","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,560445.1,560445.1,3177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320509,1069786.00
10/01/2016 07:15,2,0.000,ALERT,211.93,301.17,60.018,1475320503,"201051344000469","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,563076.7,563076.7,3180,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320511,1069787.00
10/01/2016 07:15,2,0.000,ALERT,211.48,299.97,59.938,1475320503,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,563474.5,563474.5,3171,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320512,1069788.00
10/01/2016 07:15,2,0.000,ALERT,211.03,299.97,59.959,1475320503,"274151322000052","219011344069620",0.00,17.30,0,297.57,311.09,0.0,0.0,0.000,829737.9,829737.9,3157,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320514,1069789.00
10/01/2016 07:15,2,0.000,ALERT,212.16,300.57,59.975,1475320503,"201051344000585","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,573658.2,573658.2,3175,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320516,1069790.00
10/01/2016 07:15,2,0.000,ALERT,211.93,300.27,59.944,1475320503,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,566335.7,566335.7,3180,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320518,1069791.00
10/01/2016 07:15,2,0.000,ALERT,212.38,300.87,59.928,1475320503,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,559106.4,559106.4,3170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320520,1069792.00
10/01/2016 07:15,2,0.000,ALERT,211.70,299.97,59.970,1475320503,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,573258.7,573258.7,3170,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320521,1069793.00
10/01/2016 07:15,2,0.000,ALERT,211.25,299.37,59.944,1475320503,"274151322000094","219011344069620",0.00,16.70,0,297.57,310.19,0.0,0.0,0.000,683445.2,683445.2,3224,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320523,1069794.00
10/01/2016 07:15,2,0.000,ALERT,212.16,302.07,59.981,1475320503,"201051344000579","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,577591.3,577591.3,3168,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320525,1069795.00
10/01/2016 07:15,2,0.000,ALERT,211.70,300.27,59.981,1475320503,"201051344000890","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,570492.3,570492.3,3172,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320527,1069796.00
10/01/2016 07:15,2,0.000,ALERT,211.93,299.97,59.938,1475320503,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,571935.9,571935.9,3173,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320529,1069797.00
10/01/2016 07:15,2,0.000,ALERT,212.16,299.37,59.965,1475320503,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,562861.5,562861.5,3179,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320530,1069798.00
10/01/2016 07:15,2,0.000,ALERT,211.25,300.27,59.970,1475320503,"274151322000083","219011344069620",0.00,17.00,0,298.17,311.39,0.0,0.0,0.000,822148.7,822148.7,3161,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320532,1069799.00
10/01/2016 07:15,2,0.000,ALERT,211.70,299.07,59.965,1475320503,"274151322000076","219011344069620",0.00,17.00,0,297.87,310.49,0.0,0.0,0.000,877732.9,877732.9,3169,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320534,1069800.00
10/01/2016 07:15,2,0.000,ALERT,211.93,302.37,59.981,1475320503,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,561834.6,561834.6,3176,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320536,1069801.00
10/01/2016 07:15,2,0.000,ALERT,211.25,300.57,60.002,1475320503,"274151322000095","219011344069620",0.00,16.30,0,299.07,311.99,0.0,0.0,0.000,868868.0,868868.0,3173,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320538,1069802.00
10/01/2016 07:15,2,0.000,ALERT,211.93,301.47,59.991,1475320503,"201051344000988","219011344069620",0.00,16.30,0,298.17,304.18,0.0,0.0,0.000,539881.6,539881.6,3163,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320540,1069803.00
10/01/2016 07:15,2,0.000,ALERT,211.70,299.37,59.981,1475320503,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,572205.1,572205.1,3168,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320541,1069804.00
10/01/2016 07:15,2,0.000,ALERT,212.16,301.77,59.975,1475320503,"201051344000458","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,569235.2,569235.2,3178,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320543,1069805.00
10/01/2016 07:15,2,0.000,ALERT,212.61,301.77,59.975,1475320503,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,568511.2,568511.2,3186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320545,1069806.00
10/01/2016 07:15,2,0.000,ALERT,212.16,300.27,59.981,1475320503,"201051344000685","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,571078.8,571078.8,3180,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320547,1069807.00
10/01/2016 07:15,2,0.000,ALERT,212.16,299.67,59.970,1475320503,"201051344000917","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,567994.7,567994.7,3173,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320549,1069808.00
10/01/2016 07:15,2,0.000,ALERT,212.16,300.57,59.975,1475320503,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,573229.9,573229.9,3179,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320550,1069809.00
10/01/2016 07:15,2,0.000,ALERT,212.16,299.67,59.975,1475320503,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,566439.9,566439.9,3169,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320552,1069810.00
10/01/2016 07:15,2,0.000,ALERT,210.80,299.37,59.975,1475320503,"274151322000088","219011344069620",0.00,17.30,0,297.87,310.49,0.0,0.0,0.000,791048.2,791048.2,3152,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320554,1069811.00
10/01/2016 07:15,2,0.000,ALERT,211.93,299.07,59.975,1475320503,"274151322000068","219011344069620",0.00,17.50,0,297.26,309.59,0.0,0.0,0.000,683984.5,683984.5,3224,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320556,1069812.00
10/01/2016 07:15,2,0.000,ALERT,211.70,300.27,59.981,1475320503,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,562587.9,562587.9,3164,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320558,1069813.00
10/01/2016 07:15,2,0.000,ALERT,211.93,302.68,59.975,1475320503,"201051344000594","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,573699.0,573699.0,3174,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320559,1069814.00
10/01/2016 07:15,2,0.000,ALERT,212.16,299.97,59.938,1475320503,"201051344001203","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,570818.2,570818.2,3174,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320561,1069815.00
10/01/2016 07:15,2,0.000,ALERT,211.25,299.97,59.981,1475320503,"274151322000054","219011344069620",0.00,17.50,0,297.87,311.09,0.0,0.0,0.000,807273.1,807273.1,3148,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320563,1069816.00
10/01/2016 07:15,2,0.000,ALERT,212.61,301.77,59.981,1475320503,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,560918.3,560918.3,3178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320565,1069817.00
10/01/2016 07:15,2,0.000,ALERT,211.93,300.27,59.975,1475320503,"201051344001093","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,567345.4,567345.4,3179,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320567,1069818.00
10/01/2016 07:15,2,0.000,ALERT,212.16,301.77,59.981,1475320503,"201051344000900","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,577736.4,577736.4,3180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320568,1069819.00
10/01/2016 07:15,2,0.000,ALERT,212.38,301.17,59.938,1475320503,"201051344000648","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,566340.0,566340.0,3170,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320570,1069820.00
10/01/2016 07:15,2,0.000,ALERT,212.16,302.37,59.970,1475320503,"201051344000569","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,577684.6,577684.6,3175,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320572,1069821.00
10/01/2016 07:15,2,0.000,ALERT,212.16,302.07,59.981,1475320503,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,570272.6,570272.6,3181,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320574,1069822.00
10/01/2016 07:15,2,0.000,ALERT,212.16,301.47,59.965,1475320503,"201051344001158","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,561750.0,561750.0,3174,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475320575,1069823.00
10/01/2016 07:15,2,0.000,ALERT,212.61,302.07,59.975,1475320503,"201051344000576","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,569302.3,569302.3,3179,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320578,1069824.00
10/01/2016 07:15,2,0.000,ALERT,211.48,299.07,59.944,1475320503,"274151322000087","219011344069620",0.00,17.50,0,297.26,310.49,0.0,0.0,0.000,779263.2,779263.2,3187,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475320579,1069825.00
10/01/2016 07:30,2,0.000,ALERT,212.16,300.87,59.996,1475321404,"201051344000645","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,568771.9,568771.9,3180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321405,1069826.00
10/01/2016 07:30,2,0.000,ALERT,211.25,299.07,59.991,1475321404,"274151322000085","219011344069620",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,806761.8,806761.8,3153,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321407,1069827.00
10/01/2016 07:30,2,0.000,ALERT,212.38,300.87,59.996,1475321404,"201051344000633","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,560445.1,560445.1,3179,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321409,1069828.00
10/01/2016 07:30,2,0.000,ALERT,211.70,300.87,59.991,1475321404,"201051344000469","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,563076.7,563076.7,3182,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321411,1069829.00
10/01/2016 07:30,2,0.000,ALERT,211.03,298.77,59.996,1475321404,"201051344000646","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,563474.5,563474.5,3173,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321413,1069830.00
10/01/2016 07:30,2,0.000,ALERT,210.80,299.67,59.996,1475321404,"274151322000052","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,829737.9,829737.9,3159,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321415,1069831.00
10/01/2016 07:30,2,0.000,ALERT,211.48,299.07,59.991,1475321404,"201051344000585","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,573658.2,573658.2,3177,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321416,1069832.00
10/01/2016 07:30,2,0.000,ALERT,211.25,299.07,59.986,1475321404,"201051344001230","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,566335.7,566335.7,3182,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321418,1069833.00
10/01/2016 07:30,2,0.000,ALERT,211.93,299.67,59.954,1475321404,"201051344000582","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,559106.4,559106.4,3172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321420,1069834.00
10/01/2016 07:30,2,0.000,ALERT,211.03,299.07,59.986,1475321404,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,573258.7,573258.7,3172,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321422,1069835.00
10/01/2016 07:30,2,0.000,ALERT,210.80,298.47,59.938,1475321404,"274151322000094","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,683445.2,683445.2,3226,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321424,1069836.00
10/01/2016 07:30,2,0.000,ALERT,211.70,301.77,59.986,1475321404,"201051344000579","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,577591.3,577591.3,3170,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321425,1069837.00
10/01/2016 07:30,2,0.000,ALERT,211.25,299.37,60.002,1475321404,"201051344000890","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,570492.3,570492.3,3174,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321427,1069838.00
10/01/2016 07:30,2,0.000,ALERT,211.48,299.07,59.975,1475321404,"201051344000438","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,571935.9,571935.9,3175,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321429,1069839.00
10/01/2016 07:30,2,0.000,ALERT,211.70,298.47,59.986,1475321404,"201051344000417","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,562861.5,562861.5,3181,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321431,1069840.00
10/01/2016 07:30,2,0.000,ALERT,211.03,299.07,59.965,1475321404,"274151322000083","219011344069620",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,822148.7,822148.7,3163,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321433,1069841.00
10/01/2016 07:30,2,0.000,ALERT,211.70,299.37,59.996,1475321404,"274151322000076","219011344069620",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,877732.9,877732.9,3171,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321434,1069842.00
10/01/2016 07:30,2,0.000,ALERT,211.48,301.77,59.981,1475321404,"201051344000868","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,561834.6,561834.6,3178,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321436,1069843.00
10/01/2016 07:30,2,0.000,ALERT,210.80,299.97,59.975,1475321404,"274151322000095","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,868868.0,868868.0,3175,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321439,1069844.00
10/01/2016 07:30,2,0.000,ALERT,211.48,300.87,59.975,1475321404,"201051344000988","219011344069620",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,539881.6,539881.6,3165,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321440,1069845.00
10/01/2016 07:30,2,0.000,ALERT,211.48,298.47,59.986,1475321404,"201051344001025","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,572205.1,572205.1,3170,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321442,1069846.00
10/01/2016 07:30,2,0.000,ALERT,211.70,301.47,59.975,1475321404,"201051344000458","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,569235.2,569235.2,3180,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321444,1069847.00
10/01/2016 07:30,2,0.000,ALERT,212.16,301.17,59.996,1475321404,"201051344000853","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,568511.2,568511.2,3188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321446,1069848.00
10/01/2016 07:30,2,0.000,ALERT,211.70,298.77,59.981,1475321404,"201051344000685","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,571078.8,571078.8,3182,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321447,1069849.00
10/01/2016 07:30,2,0.000,ALERT,211.48,298.17,59.981,1475321404,"201051344000917","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,567994.7,567994.7,3175,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321449,1069850.00
10/01/2016 07:30,2,0.000,ALERT,211.70,299.37,60.028,1475321404,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,573229.9,573229.9,3181,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321451,1069851.00
10/01/2016 07:30,2,0.000,ALERT,211.48,298.17,60.012,1475321404,"201051344000651","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,566439.9,566439.9,3171,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321453,1069852.00
10/01/2016 07:30,2,0.000,ALERT,210.35,298.47,59.970,1475321404,"274151322000088","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,791048.2,791048.2,3154,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321455,1069853.00
10/01/2016 07:30,2,0.000,ALERT,211.48,297.87,59.986,1475321404,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,683984.5,683984.5,3226,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321457,1069854.00
10/01/2016 07:30,2,0.000,ALERT,211.03,298.77,59.986,1475321404,"201051344001135","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,562587.9,562587.9,3166,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321458,1069855.00
10/01/2016 07:30,2,0.000,ALERT,211.25,301.47,59.981,1475321404,"201051344000594","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,573699.0,573699.0,3176,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321460,1069856.00
10/01/2016 07:30,2,0.000,ALERT,211.48,298.47,59.996,1475321404,"201051344001203","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,570818.2,570818.2,3176,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321462,1069857.00
10/01/2016 07:30,2,0.000,ALERT,210.80,299.97,59.975,1475321404,"274151322000054","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,807273.1,807273.1,3150,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321464,1069858.00
10/01/2016 07:30,2,0.000,ALERT,211.93,300.87,59.986,1475321404,"201051344000867","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,560918.3,560918.3,3180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321465,1069859.00
10/01/2016 07:30,2,0.000,ALERT,211.48,298.77,59.975,1475321404,"201051344001093","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,567345.4,567345.4,3181,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321467,1069860.00
10/01/2016 07:30,2,0.000,ALERT,211.48,301.17,59.986,1475321404,"201051344000900","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,577736.4,577736.4,3182,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321469,1069861.00
10/01/2016 07:30,2,0.000,ALERT,211.93,300.27,59.991,1475321404,"201051344000648","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,566340.0,566340.0,3172,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321471,1069862.00
10/01/2016 07:30,2,0.000,ALERT,211.70,301.47,59.986,1475321404,"201051344000569","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,577684.6,577684.6,3177,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475321473,1069863.00
10/01/2016 07:30,2,0.000,ALERT,211.93,301.47,59.991,1475321404,"201051344000983","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,570272.6,570272.6,3183,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321475,1069864.00
10/01/2016 07:30,2,0.000,ALERT,211.70,300.87,59.986,1475321404,"201051344001158","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,561750.0,561750.0,3176,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321476,1069865.00
10/01/2016 07:30,2,0.000,ALERT,212.16,301.77,59.981,1475321404,"201051344000576","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,569302.3,569302.3,3181,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321478,1069866.00
10/01/2016 07:30,2,0.000,ALERT,211.03,298.77,59.981,1475321404,"274151322000087","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,779263.2,779263.2,3189,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475321480,1069867.00
10/01/2016 07:45,2,0.000,ALERT,212.61,301.77,59.986,1475322303,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,568771.9,568771.9,3182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322305,1069868.00
10/01/2016 07:45,2,0.000,ALERT,211.25,299.37,59.975,1475322303,"274151322000085","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,806761.8,806761.8,3155,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322307,1069869.00
10/01/2016 07:45,2,0.000,ALERT,212.38,301.47,59.986,1475322303,"201051344000633","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,560445.1,560445.1,3181,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322309,1069870.00
