ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 07:45,2,0.000,ALERT,212.16,301.77,59.981,1475322303,"201051344000469","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,563076.7,563076.7,3184,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322311,1069871.00
10/01/2016 07:45,2,0.000,ALERT,211.03,298.77,59.975,1475322303,"201051344000646","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,563474.5,563474.5,3175,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322312,1069872.00
10/01/2016 07:45,2,0.000,ALERT,211.03,299.07,60.012,1475322303,"274151322000052","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,829737.9,829737.9,3161,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322314,1069873.00
10/01/2016 07:45,2,0.000,ALERT,211.48,299.37,59.975,1475322303,"201051344000585","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,573658.2,573658.2,3179,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322316,1069874.00
10/01/2016 07:45,2,0.000,ALERT,211.48,299.67,59.975,1475322303,"201051344001230","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,566335.7,566335.7,3184,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322318,1069875.00
10/01/2016 07:45,2,0.000,ALERT,212.16,299.97,59.949,1475322303,"201051344000582","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,559106.4,559106.4,3174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322319,1069876.00
10/01/2016 07:45,2,0.000,ALERT,211.25,299.07,59.975,1475322303,"201051344000955","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,573258.7,573258.7,3174,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322321,1069877.00
10/01/2016 07:45,2,0.000,ALERT,211.48,299.07,59.970,1475322303,"274151322000094","219011344069620",0.00,16.30,0,297.26,300.27,0.0,0.0,0.000,683445.2,683445.2,3228,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322323,1069878.00
10/01/2016 07:45,2,0.000,ALERT,211.93,302.37,59.970,1475322303,"201051344000579","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,577591.3,577591.3,3172,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475322325,1069879.00
10/01/2016 07:45,2,0.000,ALERT,211.48,299.67,60.018,1475322303,"201051344000890","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,570492.3,570492.3,3176,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322327,1069880.00
10/01/2016 07:45,2,0.000,ALERT,211.70,299.37,59.986,1475322303,"201051344000438","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,571935.9,571935.9,3177,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322328,1069881.00
10/01/2016 07:45,2,0.000,ALERT,211.70,298.47,59.981,1475322303,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,562861.5,562861.5,3183,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322330,1069882.00
10/01/2016 07:45,2,0.000,ALERT,211.48,299.67,59.970,1475322303,"274151322000083","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,822148.7,822148.7,3165,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475322332,1069883.00
10/01/2016 07:45,2,0.000,ALERT,211.93,299.97,59.981,1475322303,"274151322000076","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,877732.9,877732.9,3173,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322334,1069884.00
10/01/2016 07:45,2,0.000,ALERT,211.93,302.68,59.981,1475322303,"201051344000868","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,561834.6,561834.6,3180,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322336,1069885.00
10/01/2016 07:45,2,0.000,ALERT,211.25,300.57,59.981,1475322303,"274151322000095","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,868868.0,868868.0,3177,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322338,1069886.00
10/01/2016 07:45,2,0.000,ALERT,211.70,301.77,59.959,1475322303,"201051344000988","219011344069620",0.00,16.00,0,296.66,303.28,0.0,0.0,0.000,539881.6,539881.6,3167,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475322339,1069887.00
10/01/2016 07:45,2,0.000,ALERT,211.25,298.47,59.986,1475322303,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,572205.1,572205.1,3172,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322341,1069888.00
10/01/2016 07:45,2,0.000,ALERT,211.93,302.07,59.944,1475322303,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,569235.2,569235.2,3182,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322343,1069889.00
10/01/2016 07:45,2,0.000,ALERT,212.61,302.07,59.986,1475322303,"201051344000853","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,568511.2,568511.2,3190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322345,1069890.00
10/01/2016 07:45,2,0.000,ALERT,211.70,299.07,60.028,1475322303,"201051344000685","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,571078.8,571078.8,3184,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475322347,1069891.00
10/01/2016 07:45,2,0.000,ALERT,211.48,298.77,60.012,1475322303,"201051344000917","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,567994.7,567994.7,3177,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322348,1069892.00
10/01/2016 07:45,2,0.000,ALERT,211.70,299.67,60.028,1475322303,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,573229.9,573229.9,3183,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322350,1069893.00
10/01/2016 07:45,2,0.000,ALERT,211.70,298.47,59.981,1475322303,"201051344000651","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,566439.9,566439.9,3173,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475322352,1069894.00
10/01/2016 07:45,2,0.000,ALERT,210.80,299.07,59.975,1475322303,"274151322000088","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,791048.2,791048.2,3156,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322354,1069895.00
10/01/2016 07:45,2,0.000,ALERT,211.70,298.77,59.970,1475322303,"274151322000068","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,683984.5,683984.5,3228,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322356,1069896.00
10/01/2016 07:45,2,0.000,ALERT,211.25,299.07,59.975,1475322303,"201051344001135","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,562587.9,562587.9,3168,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322358,1069897.00
10/01/2016 07:45,2,0.000,ALERT,211.70,302.37,59.954,1475322303,"201051344000594","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,573699.0,573699.0,3178,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475322359,1069898.00
10/01/2016 07:45,2,0.000,ALERT,211.70,299.07,60.012,1475322303,"201051344001203","219011344069620",0.00,16.00,0,296.96,302.37,0.0,0.0,0.000,570818.2,570818.2,3178,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322361,1069899.00
10/01/2016 07:45,2,0.000,ALERT,211.48,300.87,59.981,1475322303,"274151322000054","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,807273.1,807273.1,3152,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322363,1069900.00
10/01/2016 07:45,2,0.000,ALERT,212.38,301.77,59.986,1475322303,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,560918.3,560918.3,3182,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322365,1069901.00
10/01/2016 07:45,2,0.000,ALERT,211.48,299.37,59.986,1475322303,"201051344001093","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,567345.4,567345.4,3183,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322367,1069902.00
10/01/2016 07:45,2,0.000,ALERT,211.93,301.77,59.986,1475322303,"201051344000900","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,577736.4,577736.4,3184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322369,1069903.00
10/01/2016 07:45,2,0.000,ALERT,212.16,301.17,59.954,1475322303,"201051344000648","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,566340.0,566340.0,3174,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322371,1069904.00
10/01/2016 07:45,2,0.000,ALERT,211.93,302.37,59.991,1475322303,"201051344000569","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,577684.6,577684.6,3179,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322372,1069905.00
10/01/2016 07:45,2,0.000,ALERT,212.16,302.07,59.991,1475322303,"201051344000983","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,570272.6,570272.6,3185,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322374,1069906.00
10/01/2016 07:45,2,0.000,ALERT,211.93,301.47,59.981,1475322303,"201051344001158","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,561750.0,561750.0,3178,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475322376,1069907.00
10/01/2016 07:45,2,0.000,ALERT,212.61,302.37,59.991,1475322303,"201051344000576","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,569302.3,569302.3,3183,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322378,1069908.00
10/01/2016 07:45,2,0.000,ALERT,211.48,299.67,59.996,1475322303,"274151322000087","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,779263.2,779263.2,3191,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475322380,1069909.00
10/01/2016 08:00,2,0.000,ALERT,213.06,302.07,59.975,1475323203,"201051344000645","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,568771.9,568771.9,3184,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323205,1069910.00
10/01/2016 08:00,2,0.021,ALERT,211.25,299.37,59.965,1475323203,"274151322000085","219011344069620",26.78,17.00,0,297.57,301.47,0.0,0.0,0.000,806761.8,806761.8,3157,0,0,0,L,1151911521,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1475323207,1069911.00
10/01/2016 08:00,2,0.000,ALERT,213.06,301.47,59.975,1475323203,"201051344000633","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,560445.1,560445.1,3183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323209,1069912.00
10/01/2016 08:00,2,0.000,ALERT,212.61,302.07,59.970,1475323203,"201051344000469","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,563076.7,563076.7,3186,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323211,1069913.00
10/01/2016 08:00,2,0.000,ALERT,211.70,300.27,59.959,1475323203,"201051344000646","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,563474.5,563474.5,3177,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475323212,1069914.00
10/01/2016 08:00,2,0.043,ALERT,211.03,300.27,59.965,1475323203,"274151322000052","219011344069620",26.80,17.00,0,297.26,301.77,0.0,0.0,0.000,829737.9,829737.9,3163,0,0,0,L,1151911521,0,120.65,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1475323214,1069915.00
10/01/2016 08:00,2,0.000,ALERT,212.16,300.57,59.965,1475323203,"201051344000585","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,573658.2,573658.2,3181,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323216,1069916.00
10/01/2016 08:00,2,0.000,ALERT,211.70,300.57,59.970,1475323203,"201051344001230","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,566335.7,566335.7,3186,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323218,1069917.00
10/01/2016 08:00,2,0.000,ALERT,212.38,301.17,59.959,1475323203,"201051344000582","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,559106.4,559106.4,3176,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475323220,1069918.00
10/01/2016 08:00,2,0.000,ALERT,211.48,299.97,59.975,1475323203,"201051344000955","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,573258.7,573258.7,3176,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323222,1069919.00
10/01/2016 08:00,2,0.000,ALERT,211.25,298.77,59.986,1475323203,"274151322000094","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,683445.2,683445.2,3230,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323223,1069920.00
10/01/2016 08:00,2,0.000,ALERT,212.38,302.68,59.991,1475323203,"201051344000579","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,577591.3,577591.3,3174,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323225,1069921.00
10/01/2016 08:00,2,0.000,ALERT,211.70,300.87,59.965,1475323203,"201051344000890","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,570492.3,570492.3,3178,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475323227,1069922.00
10/01/2016 08:00,2,0.000,ALERT,212.16,300.57,59.970,1475323203,"201051344000438","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,571935.9,571935.9,3179,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323229,1069923.00
10/01/2016 08:00,2,0.000,ALERT,212.16,299.97,59.959,1475323203,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,562861.5,562861.5,3185,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323231,1069924.00
10/01/2016 08:00,2,0.020,ALERT,211.25,300.27,59.949,1475323203,"274151322000083","219011344069620",26.76,16.70,0,297.87,301.77,0.0,0.0,0.000,822148.7,822148.7,3167,0,0,0,L,1151911521,0,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1475323232,1069925.00
10/01/2016 08:00,2,0.020,ALERT,211.93,299.37,59.959,1475323203,"274151322000076","219011344069620",27.67,16.70,0,297.26,301.47,0.0,0.0,0.000,877732.9,877732.9,3175,0,0,0,L,1151911521,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1475323234,1069926.00
10/01/2016 08:00,2,0.000,ALERT,212.38,302.68,59.954,1475323203,"201051344000868","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,561834.6,561834.6,3182,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475323236,1069927.00
10/01/2016 08:00,2,0.012,ALERT,211.25,300.87,59.959,1475323203,"274151322000095","219011344069620",26.96,16.30,0,298.47,302.37,0.0,0.0,0.000,868868.0,868868.0,3179,0,0,0,L,1151911521,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1475323238,1069928.00
10/01/2016 08:00,2,0.000,ALERT,212.16,301.77,59.959,1475323203,"201051344000988","219011344069620",0.00,16.00,0,297.57,303.58,0.0,0.0,0.000,539881.6,539881.6,3169,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323240,1069929.00
10/01/2016 08:00,2,0.000,ALERT,211.93,299.67,59.965,1475323203,"201051344001025","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,572205.1,572205.1,3174,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475323241,1069930.00
10/01/2016 08:00,2,0.000,ALERT,212.38,302.37,59.959,1475323203,"201051344000458","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,569235.2,569235.2,3184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323243,1069931.00
10/01/2016 08:00,2,0.000,ALERT,213.06,302.07,59.970,1475323203,"201051344000853","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,568511.2,568511.2,3192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323245,1069932.00
10/01/2016 08:00,2,0.047,ALERT,212.38,300.57,59.975,1475323203,"201051344000685","219011344069620",28.17,16.00,0,296.66,301.77,1.4,0.0,0.000,571078.8,571078.8,3186,0,0,0,L,1122011218,0,122.46,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1475323247,1069933.00
10/01/2016 08:00,2,0.000,ALERT,212.16,299.67,59.938,1475323203,"201051344000917","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,567994.7,567994.7,3179,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323249,1069934.00
10/01/2016 08:00,2,0.000,ALERT,212.38,300.87,59.975,1475323203,"201051344001145","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,573229.9,573229.9,3185,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475323250,1069935.00
10/01/2016 08:00,2,0.062,ALERT,212.16,299.67,59.991,1475323203,"201051344000651","219011344069620",28.15,15.30,0,296.66,301.17,1.8,0.0,0.000,566439.9,566439.9,3175,0,0,0,L,1122011218,0,122.01,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1475323252,1069936.00
10/01/2016 08:00,2,0.008,ALERT,210.80,299.07,59.970,1475323203,"274151322000088","219011344069620",25.76,17.00,0,297.26,301.17,0.0,0.0,0.000,791048.2,791048.2,3158,0,0,0,L,1151911521,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1475323254,1069937.00
10/01/2016 08:00,2,0.000,ALERT,211.93,298.77,60.007,1475323203,"274151322000068","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,683984.5,683984.5,3230,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323256,1069938.00
10/01/2016 08:00,2,0.000,ALERT,211.93,300.57,59.975,1475323203,"201051344001135","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,562587.9,562587.9,3170,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323258,1069939.00
10/01/2016 08:00,2,0.000,ALERT,212.16,302.68,59.928,1475323203,"201051344000594","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,573699.0,573699.0,3180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323259,1069940.00
10/01/2016 08:00,2,0.000,ALERT,212.16,300.27,59.970,1475323203,"201051344001203","219011344069620",0.00,16.00,0,297.26,303.28,0.0,0.0,0.000,570818.2,570818.2,3180,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323261,1069941.00
10/01/2016 08:00,2,0.016,ALERT,211.03,300.27,59.975,1475323203,"274151322000054","219011344069620",27.14,17.30,0,297.26,302.07,0.0,0.0,0.000,807273.1,807273.1,3154,0,0,0,L,1151911521,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1475323263,1069942.00
10/01/2016 08:00,2,0.000,ALERT,212.61,301.77,59.981,1475323203,"201051344000867","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,560918.3,560918.3,3184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323265,1069943.00
10/01/2016 08:00,2,0.000,ALERT,211.93,300.57,60.007,1475323203,"201051344001093","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,567345.4,567345.4,3185,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323267,1069944.00
10/01/2016 08:00,2,0.000,ALERT,212.16,302.07,59.970,1475323203,"201051344000900","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,577736.4,577736.4,3186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323268,1069945.00
10/01/2016 08:00,2,0.000,ALERT,212.61,301.17,60.028,1475323203,"201051344000648","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,566340.0,566340.0,3176,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475323270,1069946.00
10/01/2016 08:00,2,0.000,ALERT,212.38,302.37,59.975,1475323203,"201051344000569","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,577684.6,577684.6,3181,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475323272,1069947.00
10/01/2016 08:00,2,0.000,ALERT,212.38,302.07,59.970,1475323203,"201051344000983","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,570272.6,570272.6,3187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323274,1069948.00
10/01/2016 08:00,2,0.000,ALERT,212.38,301.47,59.975,1475323203,"201051344001158","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,561750.0,561750.0,3180,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323276,1069949.00
10/01/2016 08:00,2,0.000,ALERT,212.83,302.37,59.970,1475323203,"201051344000576","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,569302.3,569302.3,3185,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475323278,1069950.00
10/01/2016 08:00,2,0.029,ALERT,211.48,299.07,59.965,1475323203,"274151322000087","219011344069620",26.38,17.50,0,296.96,300.87,0.0,0.0,0.000,779263.2,779263.2,3193,0,0,0,L,1151911521,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1475323279,1069951.00
10/01/2016 08:15,2,0.191,ALERT,212.83,339.95,59.986,1475324103,"201051344000645","219011344069620",27.08,17.00,0,300.27,356.48,5.3,3.2,0.013,568772.1,568772.1,3186,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1475324105,1069952.00
10/01/2016 08:15,2,0.125,ALERT,211.48,338.74,60.012,1475324103,"274151322000085","219011344069620",25.96,17.80,0,297.87,355.28,3.3,1.2,0.009,806761.8,806761.8,3159,0,0,0,L,1151911521,0,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1475324107,1069953.00
10/01/2016 08:15,2,0.223,ALERT,212.83,341.45,59.970,1475324103,"201051344000633","219011344069620",26.50,16.00,0,298.47,357.98,6.0,3.8,0.009,560445.4,560445.4,3185,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1475324109,1069954.00
10/01/2016 08:15,2,0.229,ALERT,212.38,339.95,59.981,1475324103,"201051344000469","219011344069620",27.33,15.80,0,299.07,353.17,6.4,4.3,0.009,563077.1,563077.1,3188,0,0,0,L,1122011218,0,120.65,122.23,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1475324111,1069955.00
10/01/2016 08:15,2,0.219,ALERT,211.70,338.14,59.986,1475324103,"201051344000646","219011344069620",27.19,16.30,0,297.57,352.87,6.1,4.0,0.018,563474.8,563474.8,3179,0,0,0,L,1122011218,0,121.78,120.88,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1475324113,1069956.00
10/01/2016 08:15,2,0.152,ALERT,211.03,339.04,59.991,1475324103,"274151322000052","219011344069620",25.88,17.50,0,297.57,349.26,4.0,2.0,0.013,829738.0,829738.0,3165,0,0,0,L,1151911521,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1475324114,1069957.00
10/01/2016 08:15,2,0.229,ALERT,212.16,338.44,59.986,1475324103,"201051344000585","219011344069620",27.19,16.70,0,297.87,352.57,6.3,4.2,0.013,573658.7,573658.7,3183,0,0,0,L,1122011218,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1475324116,1069958.00
10/01/2016 08:15,2,0.232,ALERT,211.93,338.14,59.944,1475324103,"201051344001230","219011344069620",25.07,16.30,0,298.47,352.87,5.9,3.8,0.009,566336.0,566336.0,3188,0,0,0,L,1122011218,0,122.01,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1475324118,1069959.00
10/01/2016 08:15,2,0.219,ALERT,212.38,338.44,59.991,1475324103,"201051344000582","219011344069620",26.90,16.00,0,299.07,351.97,6.0,3.8,0.009,559106.7,559106.7,3178,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1475324120,1069960.00
10/01/2016 08:15,2,0.238,ALERT,211.70,337.84,59.981,1475324103,"201051344000955","219011344069620",27.51,16.30,0,298.17,351.67,6.7,4.5,0.004,573259.2,573259.2,3178,0,0,0,L,1122011218,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1475324121,1069961.00
10/01/2016 08:15,2,0.072,ALERT,211.48,338.44,59.981,1475324103,"274151322000094","219011344069620",29.28,17.00,0,297.57,391.04,2.2,0.2,0.004,683445.2,683445.2,3232,0,0,0,L,1151911521,0,121.33,122.01,0002,12,0,0,0,0,0,0,114,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1475324123,1069962.00
10/01/2016 08:15,2,0.250,ALERT,212.16,338.74,59.975,1475324103,"201051344000579","219011344069620",27.33,16.70,0,300.27,356.18,6.9,4.8,0.004,577591.8,577591.8,3176,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1475324125,1069963.00
10/01/2016 08:15,2,0.234,ALERT,211.93,337.54,59.981,1475324103,"201051344000890","219011344069620",27.15,17.00,0,298.77,351.67,6.5,4.3,0.013,570492.8,570492.8,3180,0,0,0,L,1122011218,0,121.78,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1475324127,1069964.00
10/01/2016 08:15,2,0.229,ALERT,211.93,338.14,59.949,1475324103,"201051344000438","219011344069620",27.23,16.00,0,298.77,349.26,6.3,4.2,0.009,571936.3,571936.3,3181,0,0,0,L,1122011218,0,121.78,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1475324129,1069965.00
10/01/2016 08:15,2,0.260,ALERT,212.16,338.44,59.975,1475324103,"201051344000417","219011344069620",26.96,16.70,0,297.87,354.07,7.1,4.9,0.018,562862.1,562862.1,3187,0,0,0,L,1122011218,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1475324130,1069966.00
10/01/2016 08:15,2,0.131,ALERT,211.48,338.14,59.970,1475324103,"274151322000083","219011344069620",25.70,17.50,0,298.17,348.66,3.5,1.4,0.004,822148.8,822148.8,3169,0,0,0,L,1151911521,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1475324132,1069967.00
10/01/2016 08:15,2,0.137,ALERT,211.70,338.44,59.965,1475324103,"274151322000076","219011344069620",26.40,17.50,0,297.87,351.37,3.7,1.6,0.009,877732.9,877732.9,3177,0,0,0,L,1151911521,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1475324134,1069968.00
10/01/2016 08:15,2,0.221,ALERT,212.16,339.34,59.975,1475324103,"201051344000868","219011344069620",26.38,16.30,0,301.17,353.17,5.9,3.8,0.009,561835.0,561835.0,3184,0,0,0,L,1122011218,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1475324136,1069969.00
10/01/2016 08:15,2,0.129,ALERT,211.25,337.54,59.970,1475324103,"274151322000095","219011344069620",25.80,17.00,0,299.07,386.23,3.4,1.3,0.004,868868.0,868868.0,3181,0,0,0,L,1151911521,0,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1475324138,1069970.00
10/01/2016 08:15,2,0.105,ALERT,211.93,302.68,59.970,1475324103,"201051344000988","219011344069620",20.10,16.00,0,297.87,304.18,2.1,0.2,0.000,539881.6,539881.6,3171,0,0,0,L,1122011218,0,120.65,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1475324140,1069971.00
10/01/2016 08:15,2,0.213,ALERT,211.70,336.94,59.981,1475324103,"201051344001025","219011344069620",27.21,16.00,0,297.87,354.07,5.9,3.7,0.013,572205.5,572205.5,3176,0,0,0,L,1122011218,0,121.33,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1475324142,1069972.00
10/01/2016 08:15,2,0.215,ALERT,211.93,338.74,59.981,1475324103,"201051344000458","219011344069620",27.27,17.30,0,300.57,354.97,6.0,3.9,0.009,569235.5,569235.5,3186,0,0,0,L,1122011218,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1475324144,1069973.00
10/01/2016 08:15,2,0.221,ALERT,212.61,339.95,59.975,1475324103,"201051344000853","219011344069620",25.31,16.00,0,300.27,353.77,5.7,3.5,0.013,568511.5,568511.5,3194,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1475324145,1069974.00
10/01/2016 08:15,2,0.207,ALERT,212.38,339.65,59.975,1475324103,"201051344000685","219011344069620",26.72,16.30,0,298.47,355.28,5.7,3.5,0.013,571079.1,571079.1,3188,0,0,0,L,1122011218,0,122.46,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475324147,1069975.00
10/01/2016 08:15,2,0.223,ALERT,212.16,338.44,59.965,1475324103,"201051344000917","219011344069620",26.96,17.30,0,297.26,353.17,6.1,3.9,0.004,567995.1,567995.1,3181,0,0,0,L,1122011218,0,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1475324149,1069976.00
10/01/2016 08:15,2,0.209,ALERT,212.16,338.44,59.981,1475324103,"201051344001145","219011344069620",27.37,16.00,0,298.77,354.67,5.8,3.7,0.013,573230.2,573230.2,3187,0,0,0,L,1122011218,0,121.78,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1475324151,1069977.00
10/01/2016 08:15,2,0.223,ALERT,212.16,339.04,59.949,1475324103,"201051344000651","219011344069620",26.60,15.80,0,298.17,353.77,6.0,3.9,0.013,566440.3,566440.3,3177,0,0,0,L,1122011218,0,122.01,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1475324152,1069978.00
10/01/2016 08:15,2,0.117,ALERT,211.03,337.84,60.007,1475324103,"274151322000088","219011344069620",25.09,17.80,0,297.87,348.66,3.0,1.0,0.000,791048.2,791048.2,3160,0,0,0,L,1151911521,0,121.78,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1475324154,1069979.00
10/01/2016 08:15,2,0.096,ALERT,211.93,339.04,59.981,1475324103,"274151322000068","219011344069620",29.74,17.80,0,297.26,392.25,2.9,0.9,0.004,683984.5,683984.5,3232,0,0,0,L,1151911521,0,121.78,122.01,0002,15,0,0,0,0,0,0,115,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1475324156,1069980.00
10/01/2016 08:15,2,0.229,ALERT,211.70,336.64,59.975,1475324103,"201051344001135","219011344069620",27.53,16.30,0,298.77,349.86,6.4,4.2,0.013,562588.3,562588.3,3172,0,0,0,L,1122011218,0,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1475324158,1069981.00
10/01/2016 08:15,2,0.227,ALERT,211.93,339.04,59.959,1475324103,"201051344000594","219011344069620",26.80,16.70,0,299.97,349.26,6.2,4.0,0.013,573699.4,573699.4,3182,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1475324160,1069982.00
10/01/2016 08:15,2,0.232,ALERT,212.16,338.14,59.981,1475324103,"201051344001203","219011344069620",26.74,16.30,0,298.47,355.28,6.3,4.2,0.013,570818.6,570818.6,3182,0,0,0,L,1122011218,0,122.23,121.10,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475324161,1069983.00
10/01/2016 08:15,2,0.133,ALERT,211.25,338.44,59.986,1475324103,"274151322000054","219011344069620",25.82,18.00,0,297.87,348.36,3.5,1.4,0.018,807273.1,807273.1,3156,0,0,0,L,1151911521,0,121.55,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1475324163,1069984.00
10/01/2016 08:15,2,0.221,ALERT,212.38,338.74,59.959,1475324103,"201051344000867","219011344069620",27.23,17.00,0,299.67,354.07,6.1,4.0,0.009,560918.6,560918.6,3186,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1475324165,1069985.00
10/01/2016 08:15,2,0.252,ALERT,211.93,338.44,59.975,1475324103,"201051344001093","219011344069620",27.41,17.00,0,298.77,352.87,7.0,4.8,0.013,567346.0,567346.0,3187,0,0,0,L,1122011218,0,121.78,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1475324167,1069986.00
10/01/2016 08:15,2,0.170,ALERT,211.93,339.65,59.938,1475324103,"201051344000900","219011344069620",26.90,16.30,0,299.97,354.97,4.7,2.6,0.013,577736.6,577736.6,3188,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1475324169,1069987.00
10/01/2016 08:15,2,0.230,ALERT,212.38,339.04,59.996,1475324103,"201051344000648","219011344069620",27.33,16.00,0,299.67,355.58,6.4,4.2,0.009,566340.4,566340.4,3178,0,0,0,L,1122011218,0,120.88,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1475324171,1069988.00
10/01/2016 08:15,2,0.223,ALERT,212.16,339.04,59.975,1475324103,"201051344000569","219011344069620",27.39,16.70,0,300.87,353.47,6.2,4.1,0.013,577685.0,577685.0,3183,0,0,0,L,1122011218,0,120.65,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1475324172,1069989.00
10/01/2016 08:15,2,0.230,ALERT,212.16,338.44,59.975,1475324103,"201051344000983","219011344069620",26.98,16.70,0,300.27,355.58,6.3,4.2,0.013,570273.0,570273.0,3189,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1475324174,1069990.00
10/01/2016 08:15,2,0.209,ALERT,212.16,339.04,59.975,1475324103,"201051344001158","219011344069620",27.19,16.00,0,299.37,356.78,5.8,3.7,0.013,561750.4,561750.4,3182,0,0,0,L,1122011218,0,120.88,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1475324176,1069991.00
10/01/2016 08:15,2,0.227,ALERT,212.61,339.95,59.981,1475324103,"201051344000576","219011344069620",26.56,16.00,0,299.97,355.88,6.1,4.0,0.009,569302.6,569302.6,3187,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1475324178,1069992.00
10/01/2016 08:15,2,0.148,ALERT,211.48,337.54,59.965,1475324103,"274151322000087","219011344069620",24.87,18.00,0,296.96,352.87,3.7,1.7,0.004,779263.2,779263.2,3195,0,0,0,L,1151911521,0,121.78,121.78,0002,17,0,0,0,0,0,0,33,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1475324180,1069993.00
10/01/2016 08:30,2,0.252,ACTIVE,212.61,339.95,59.996,1475325003,"201051344000645","219011344069620",27.69,17.50,0,300.87,343.85,7.1,5.0,0.027,568773.2,568773.2,3188,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325004,1069994.00
10/01/2016 08:30,2,0.193,ACTIVE,211.25,338.14,59.954,1475325003,"274151322000085","219011344069620",26.14,18.30,0,331.23,346.56,5.1,3.0,0.018,806762.4,806762.4,3161,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325005,1069995.00
10/01/2016 08:30,2,0.273,ACTIVE,212.83,342.05,59.928,1475325003,"201051344000633","219011344069620",27.75,16.70,0,299.07,345.96,7.8,5.6,0.031,560446.6,560446.6,3187,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325006,1069996.00
10/01/2016 08:30,2,0.275,ACTIVE,212.38,339.65,59.965,1475325003,"201051344000469","219011344069620",28.21,16.00,0,299.37,343.25,7.9,5.7,0.031,563078.4,563078.4,3190,0,0,0,L,1122011218,0,120.88,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325007,1069997.00
10/01/2016 08:30,2,0.277,ACTIVE,211.48,338.14,59.975,1475325003,"201051344000646","219011344069620",27.15,17.00,0,298.77,341.75,7.7,5.5,0.027,563476.1,563476.1,3181,0,0,0,L,1122011218,0,121.78,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325008,1069998.00
10/01/2016 08:30,2,0.219,ACTIVE,210.80,336.94,59.996,1475325003,"274151322000052","219011344069620",26.40,18.70,0,334.24,342.05,5.9,3.7,0.027,829738.8,829738.8,3167,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325009,1069999.00
10/01/2016 08:30,2,0.273,ACTIVE,212.16,338.44,59.965,1475325003,"201051344000585","219011344069620",28.39,17.30,0,313.20,369.70,7.9,5.7,0.018,573660.0,573660.0,3185,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325010,1070000.00
10/01/2016 08:30,2,0.268,ACTIVE,212.38,338.74,59.965,1475325003,"201051344000582","219011344069620",27.35,16.70,0,318.30,360.99,7.4,5.2,0.027,559108.0,559108.0,3180,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325012,1070001.00
10/01/2016 08:30,2,0.285,ACTIVE,211.48,337.84,59.959,1475325003,"201051344000955","219011344069620",28.37,17.00,0,311.99,367.30,8.2,6.0,0.027,573260.6,573260.6,3180,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325013,1070002.00
10/01/2016 08:30,2,0.119,ALERT,211.03,338.44,59.954,1475325003,"274151322000094","219011344069620",30.42,17.80,0,298.17,397.96,3.7,1.7,0.018,683445.5,683445.5,3234,0,0,0,L,1151911521,0,121.10,122.23,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325015,1070003.00
10/01/2016 08:30,2,0.293,ACTIVE,212.61,339.95,59.970,1475325003,"201051344000579","219011344069620",28.65,17.30,0,314.40,369.40,8.5,6.3,0.027,577593.2,577593.2,3178,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325016,1070004.00
10/01/2016 08:30,2,0.275,ACTIVE,211.70,337.24,59.996,1475325003,"201051344000890","219011344069620",28.63,17.30,0,311.09,368.50,8.0,5.8,0.022,570494.1,570494.1,3182,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325016,1070005.00
10/01/2016 08:30,2,0.271,ACTIVE,211.93,338.44,59.959,1475325003,"201051344000438","219011344069620",28.29,16.70,0,315.00,367.60,7.8,5.6,0.027,571937.6,571937.6,3183,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325017,1070006.00
10/01/2016 08:30,2,0.291,ACTIVE,211.93,338.14,59.944,1475325003,"201051344000417","219011344069620",28.61,17.30,0,314.70,366.70,8.4,6.2,0.027,562863.6,562863.6,3189,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325018,1070007.00
10/01/2016 08:30,2,0.197,ACTIVE,211.03,337.84,59.991,1475325003,"274151322000083","219011344069620",26.30,18.30,0,330.03,346.86,5.3,3.2,0.022,822149.4,822149.4,3171,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325019,1070008.00
10/01/2016 08:30,2,0.201,ACTIVE,211.93,338.44,59.959,1475325003,"274151322000076","219011344069620",27.43,18.30,0,335.74,341.75,5.6,3.5,0.022,877733.6,877733.6,3179,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325020,1070009.00
10/01/2016 08:30,2,0.271,ACTIVE,212.38,339.95,59.959,1475325003,"201051344000868","219011344069620",27.87,17.00,0,312.89,369.40,7.7,5.5,0.027,561836.2,561836.2,3186,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325021,1070010.00
10/01/2016 08:30,2,0.186,ACTIVE,211.25,338.44,59.954,1475325003,"274151322000095","219011344069620",27.29,18.00,0,334.24,342.95,5.1,3.0,0.022,868868.7,868868.7,3183,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325022,1070011.00
10/01/2016 08:30,2,0.107,ACTIVE,212.16,303.28,59.965,1475325003,"201051344000988","219011344069620",20.67,16.00,0,298.47,304.48,2.2,0.2,0.000,539881.7,539881.7,3173,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325023,1070012.00
10/01/2016 08:30,2,0.268,ACTIVE,211.70,336.94,59.959,1475325003,"201051344001025","219011344069620",27.49,16.70,0,324.02,354.67,7.5,5.3,0.022,572206.7,572206.7,3178,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325024,1070013.00
10/01/2016 08:30,2,0.273,ALERT,212.38,339.65,59.959,1475325003,"201051344000458","219011344069620",27.35,17.80,0,301.77,348.06,7.6,5.4,0.027,569236.7,569236.7,3188,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325026,1070014.00
