ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 08:30,2,0.262,ACTIVE,213.06,341.45,59.959,1475325003,"201051344000853","219011344069620",27.81,16.70,0,315.90,365.80,7.4,5.2,0.022,568512.7,568512.7,3196,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325026,1070015.00
10/01/2016 08:30,2,0.242,ACTIVE,212.16,340.25,59.959,1475325003,"201051344000685","219011344069620",28.15,17.00,0,311.69,369.70,6.9,4.7,0.027,571080.2,571080.2,3190,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325027,1070016.00
10/01/2016 08:30,2,0.254,ACTIVE,211.93,338.44,59.981,1475325003,"201051344000917","219011344069620",28.47,17.80,0,315.90,360.99,7.3,5.1,0.027,567996.3,567996.3,3183,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325029,1070017.00
10/01/2016 08:30,2,0.256,ACTIVE,211.93,338.44,59.959,1475325003,"201051344001145","219011344069620",27.89,16.70,0,316.80,360.99,7.2,5.1,0.022,573231.4,573231.4,3189,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325029,1070018.00
10/01/2016 08:30,2,0.260,ACTIVE,211.93,338.44,59.954,1475325003,"201051344000651","219011344069620",27.83,16.30,0,325.52,353.47,7.3,5.2,0.027,566441.5,566441.5,3179,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325030,1070019.00
10/01/2016 08:30,2,0.176,ACTIVE,210.80,337.24,59.954,1475325003,"274151322000088","219011344069620",25.54,18.30,0,334.24,341.15,4.6,2.5,0.018,791048.7,791048.7,3162,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325031,1070020.00
10/01/2016 08:30,2,0.141,ACTIVE,211.48,338.14,59.981,1475325003,"274151322000068","219011344069620",30.73,19.00,0,325.82,356.48,4.3,2.3,0.013,683985.0,683985.0,3234,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325032,1070021.00
10/01/2016 08:30,2,0.271,ACTIVE,211.48,337.24,59.959,1475325003,"201051344001135","219011344069620",28.37,16.70,0,328.22,347.16,7.9,5.7,0.022,562589.6,562589.6,3174,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325033,1070022.00
10/01/2016 08:30,2,0.270,ACTIVE,212.16,339.65,59.959,1475325003,"201051344000594","219011344069620",28.45,17.30,0,322.81,357.98,7.8,5.6,0.027,573700.6,573700.6,3184,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325034,1070023.00
10/01/2016 08:30,2,0.268,ACTIVE,211.93,338.14,59.965,1475325003,"201051344001203","219011344069620",27.99,17.00,0,331.53,348.66,7.6,5.4,0.031,570819.9,570819.9,3184,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325035,1070024.00
10/01/2016 08:30,2,0.191,ACTIVE,211.03,337.54,59.954,1475325003,"274151322000054","219011344069620",26.38,19.00,0,334.24,341.15,5.1,3.0,0.018,807273.7,807273.7,3158,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325036,1070025.00
10/01/2016 08:30,2,0.271,ACTIVE,212.61,339.04,59.938,1475325003,"201051344000867","219011344069620",27.85,17.50,0,311.39,372.71,7.7,5.5,0.027,560919.9,560919.9,3188,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325037,1070026.00
10/01/2016 08:30,2,0.295,ACTIVE,211.93,339.04,59.970,1475325003,"201051344001093","219011344069620",27.73,17.50,0,321.31,357.68,8.3,6.1,0.031,567347.3,567347.3,3189,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325038,1070027.00
10/01/2016 08:30,2,0.230,ACTIVE,212.16,339.65,59.933,1475325003,"201051344000900","219011344069620",27.35,17.00,0,317.70,362.79,6.4,4.3,0.027,577737.5,577737.5,3190,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325038,1070028.00
10/01/2016 08:30,2,0.279,ACTIVE,212.61,339.95,59.959,1475325003,"201051344000648","219011344069620",27.71,16.70,0,324.32,354.67,7.8,5.7,0.031,566341.6,566341.6,3180,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325039,1070029.00
10/01/2016 08:30,2,0.268,ACTIVE,212.61,339.95,59.965,1475325003,"201051344000569","219011344069620",28.17,17.00,0,323.11,356.18,7.7,5.5,0.031,577686.2,577686.2,3185,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325040,1070030.00
10/01/2016 08:30,2,0.277,ACTIVE,212.38,339.65,59.959,1475325003,"201051344000983","219011344069620",27.65,17.30,0,321.61,359.48,7.8,5.6,0.031,570274.3,570274.3,3191,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325041,1070031.00
10/01/2016 08:30,2,0.262,ACTIVE,212.61,339.95,59.954,1475325003,"201051344001158","219011344069620",27.53,16.30,0,320.71,358.58,7.3,5.1,0.027,561751.5,561751.5,3184,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325042,1070032.00
10/01/2016 08:30,2,0.268,ACTIVE,213.06,341.45,59.965,1475325003,"201051344000576","219011344069620",27.93,17.00,0,319.51,360.38,7.6,5.4,0.027,569303.9,569303.9,3189,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325043,1070033.00
10/01/2016 08:30,2,0.201,ACTIVE,211.25,337.84,59.959,1475325003,"274151322000087","219011344069620",25.76,19.80,0,298.17,342.65,5.2,3.1,0.009,779263.9,779263.9,3197,0,0,0,L,1151911521,0,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325044,1070034.00
10/01/2016 08:30,2,0.273,ALERT,211.70,337.84,59.959,1475325003,"201051344001230","219011344069620",27.35,17.00,0,301.17,348.06,7.6,5.4,0.027,566337.3,566337.3,3190,0,0,0,L,1122011218,1,121.78,120.65,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325046,1070035.00
10/01/2016 08:45,2,0.363,ACTIVE,212.38,340.25,59.965,1475325903,"201051344000645","219011344069620",27.51,17.80,0,335.14,346.26,10.2,7.9,0.053,568774.9,568774.9,3189,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325904,1070036.00
10/01/2016 08:45,2,0.285,ACTIVE,211.03,337.54,59.912,1475325903,"274151322000085","219011344069620",27.39,19.00,0,334.24,341.45,7.9,5.7,0.035,806763.6,806763.6,3162,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325905,1070037.00
10/01/2016 08:45,2,0.369,ACTIVE,212.61,341.75,59.954,1475325903,"201051344000633","219011344069620",28.25,17.30,0,333.93,347.46,10.6,8.3,0.053,560448.4,560448.4,3188,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325906,1070038.00
10/01/2016 08:45,2,0.383,ACTIVE,212.16,340.55,59.970,1475325903,"201051344000469","219011344069620",27.69,16.70,0,333.33,345.66,10.8,8.5,0.066,563080.2,563080.2,3191,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325907,1070039.00
10/01/2016 08:45,2,0.385,ACTIVE,211.25,337.84,59.970,1475325903,"201051344000646","219011344069620",27.77,17.30,0,332.13,342.95,10.8,8.5,0.053,563477.9,563477.9,3182,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325908,1070040.00
10/01/2016 08:45,2,0.314,ACTIVE,210.57,338.44,60.002,1475325903,"274151322000052","219011344069620",27.77,19.30,0,333.63,342.05,8.9,6.6,0.044,829740.2,829740.2,3168,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325909,1070041.00
10/01/2016 08:45,2,0.389,ACTIVE,211.70,338.74,60.007,1475325903,"201051344000585","219011344069620",28.19,17.50,0,332.13,344.45,11.2,8.8,0.057,573661.8,573661.8,3186,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325910,1070042.00
10/01/2016 08:45,2,0.371,ACTIVE,211.48,337.84,59.970,1475325903,"201051344001230","219011344069620",27.79,17.50,0,331.53,343.25,10.5,8.2,0.057,566339.0,566339.0,3192,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325910,1070043.00
10/01/2016 08:45,2,0.367,ACTIVE,211.93,339.04,59.975,1475325903,"201051344000582","219011344069620",28.29,17.30,0,333.03,344.15,10.5,8.2,0.049,559109.7,559109.7,3181,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325911,1070044.00
10/01/2016 08:45,2,0.393,ACTIVE,211.03,338.14,59.954,1475325903,"201051344000955","219011344069620",28.37,17.50,0,331.53,342.95,11.3,9.0,0.057,573262.5,573262.5,3181,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325912,1070045.00
10/01/2016 08:45,2,0.184,ACTIVE,210.80,388.94,59.970,1475325903,"274151322000094","219011344069620",36.66,19.00,0,335.44,391.94,6.9,4.7,0.027,683446.4,683446.4,3236,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325913,1070046.00
10/01/2016 08:45,2,0.410,ACTIVE,211.93,339.95,59.938,1475325903,"201051344000579","219011344069620",27.53,17.50,0,334.84,345.96,11.4,9.1,0.053,577595.2,577595.2,3179,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325914,1070047.00
10/01/2016 08:45,2,0.396,ACTIVE,211.25,337.84,59.970,1475325903,"201051344000890","219011344069620",27.95,17.80,0,332.13,343.85,11.2,8.9,0.062,570496.0,570496.0,3183,0,0,0,L,1122011218,0,121.55,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325915,1070048.00
10/01/2016 08:45,2,0.383,ACTIVE,211.70,338.74,59.975,1475325903,"201051344000438","219011344069620",28.09,17.00,0,333.03,343.25,10.9,8.6,0.053,571939.4,571939.4,3184,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325916,1070049.00
10/01/2016 08:45,2,0.410,ACTIVE,211.48,338.74,60.012,1475325903,"201051344000417","219011344069620",27.97,17.50,0,332.13,343.55,11.6,9.3,0.057,562865.6,562865.6,3190,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325917,1070050.00
10/01/2016 08:45,2,0.295,ACTIVE,210.80,337.84,59.970,1475325903,"274151322000083","219011344069620",27.27,19.00,0,334.54,342.05,8.2,5.9,0.044,822150.6,822150.6,3172,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325918,1070051.00
10/01/2016 08:45,2,0.307,ACTIVE,211.25,338.74,59.981,1475325903,"274151322000076","219011344069620",27.87,19.00,0,335.14,342.35,8.7,6.5,0.044,877735.0,877735.0,3180,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325919,1070052.00
10/01/2016 08:45,2,0.377,ACTIVE,211.93,339.65,59.970,1475325903,"201051344000868","219011344069620",27.97,17.30,0,333.63,344.76,10.7,8.4,0.057,561838.0,561838.0,3187,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325920,1070053.00
10/01/2016 08:45,2,0.291,ACTIVE,210.57,338.44,59.949,1475325903,"274151322000095","219011344069620",27.71,18.70,0,334.24,341.15,8.2,6.0,0.040,868869.9,868869.9,3184,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325921,1070054.00
10/01/2016 08:45,2,0.111,ACTIVE,211.70,302.68,60.028,1475325903,"201051344000988","219011344069620",21.23,16.30,0,298.77,304.48,2.4,0.4,0.000,539881.7,539881.7,3174,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325922,1070055.00
10/01/2016 08:45,2,0.371,ACTIVE,211.25,337.54,59.981,1475325903,"201051344001025","219011344069620",28.13,17.30,0,332.73,343.55,10.6,8.3,0.057,572208.4,572208.4,3179,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325922,1070056.00
10/01/2016 08:45,2,0.369,ACTIVE,211.93,339.95,59.975,1475325903,"201051344000458","219011344069620",28.29,18.00,0,334.24,345.66,10.6,8.3,0.053,569238.5,569238.5,3190,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325923,1070057.00
10/01/2016 08:45,2,0.367,ACTIVE,212.61,341.45,59.975,1475325903,"201051344000853","219011344069620",27.83,17.30,0,335.74,345.96,10.4,8.1,0.057,568514.4,568514.4,3197,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325924,1070058.00
10/01/2016 08:45,2,0.355,ACTIVE,211.70,339.65,59.975,1475325903,"201051344000685","219011344069620",27.91,17.30,0,331.83,344.45,10.1,7.8,0.057,571081.9,571081.9,3191,0,0,0,L,1122011218,0,122.23,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325925,1070059.00
10/01/2016 08:45,2,0.371,ACTIVE,211.48,339.34,59.944,1475325903,"201051344000917","219011344069620",27.79,18.30,0,330.63,343.55,10.5,8.2,0.049,567998.0,567998.0,3184,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325926,1070060.00
10/01/2016 08:45,2,0.361,ACTIVE,211.48,339.04,59.986,1475325903,"201051344001145","219011344069620",28.19,17.00,0,333.33,343.85,10.4,8.1,0.057,573233.0,573233.0,3190,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325927,1070061.00
10/01/2016 08:45,2,0.365,ACTIVE,211.48,339.04,59.981,1475325903,"201051344000651","219011344069620",28.15,16.70,0,332.43,343.25,10.4,8.1,0.057,566443.2,566443.2,3180,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325928,1070062.00
10/01/2016 08:45,2,0.275,ACTIVE,210.35,337.24,59.970,1475325903,"274151322000088","219011344069620",26.54,19.00,0,333.63,341.15,7.4,5.2,0.035,791049.8,791049.8,3163,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325929,1070063.00
10/01/2016 08:45,2,0.199,ACTIVE,211.48,396.75,59.996,1475325903,"274151322000068","219011344069620",37.47,20.00,0,336.04,400.66,7.6,5.4,0.027,683986.0,683986.0,3235,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325930,1070064.00
10/01/2016 08:45,2,0.389,ACTIVE,211.25,337.54,59.975,1475325903,"201051344001135","219011344069620",28.05,17.30,0,332.43,342.35,11.1,8.8,0.057,562591.5,562591.5,3175,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325931,1070065.00
10/01/2016 08:45,2,0.377,ACTIVE,211.93,339.95,59.986,1475325903,"201051344000594","219011344069620",28.05,17.50,0,332.73,345.36,10.7,8.4,0.062,573702.4,573702.4,3185,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325932,1070066.00
10/01/2016 08:45,2,0.383,ACTIVE,211.48,337.84,59.981,1475325903,"201051344001203","219011344069620",27.67,17.50,0,333.33,344.15,10.8,8.5,0.053,570821.6,570821.6,3185,0,0,0,L,1122011218,0,122.01,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325933,1070067.00
10/01/2016 08:45,2,0.291,ACTIVE,210.80,339.04,59.975,1475325903,"274151322000054","219011344069620",27.10,19.50,0,333.63,341.45,8.0,5.8,0.044,807274.9,807274.9,3159,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325934,1070068.00
10/01/2016 08:45,2,0.375,ACTIVE,212.38,339.65,59.981,1475325903,"201051344000867","219011344069620",28.29,18.00,0,333.63,345.36,10.7,8.4,0.057,560921.7,560921.7,3189,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325935,1070069.00
10/01/2016 08:45,2,0.402,ACTIVE,211.48,339.04,59.986,1475325903,"201051344001093","219011344069620",28.05,18.00,0,332.73,343.85,11.4,9.1,0.053,567349.3,567349.3,3190,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325935,1070070.00
10/01/2016 08:45,2,0.330,ACTIVE,211.93,340.55,60.028,1475325903,"201051344000900","219011344069620",27.79,17.30,0,333.93,345.06,9.3,7.1,0.057,577738.9,577738.9,3191,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325936,1070071.00
10/01/2016 08:45,2,0.379,ACTIVE,212.38,340.25,60.007,1475325903,"201051344000648","219011344069620",28.03,17.30,0,333.93,345.36,10.8,8.5,0.053,566343.4,566343.4,3181,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325937,1070072.00
10/01/2016 08:45,2,0.377,ACTIVE,212.16,340.25,59.981,1475325903,"201051344000569","219011344069620",27.95,17.50,0,334.54,345.36,10.7,8.4,0.053,577688.1,577688.1,3186,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325938,1070073.00
10/01/2016 08:45,2,0.375,ACTIVE,212.16,339.65,59.991,1475325903,"201051344000983","219011344069620",28.29,17.50,0,333.93,344.45,10.8,8.5,0.053,570276.1,570276.1,3192,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325939,1070074.00
10/01/2016 08:45,2,0.365,ACTIVE,212.16,339.65,59.981,1475325903,"201051344001158","219011344069620",27.47,17.00,0,334.24,345.06,10.2,7.9,0.057,561753.2,561753.2,3185,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325940,1070075.00
10/01/2016 08:45,2,0.365,ACTIVE,212.61,341.15,59.986,1475325903,"201051344000576","219011344069620",28.09,17.30,0,334.84,346.56,10.4,8.1,0.053,569305.6,569305.6,3190,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325941,1070076.00
10/01/2016 08:45,2,0.291,ACTIVE,211.03,339.04,59.981,1475325903,"274151322000087","219011344069620",27.08,21.00,0,333.93,342.05,8.0,5.8,0.022,779265.0,779265.0,3198,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475325942,1070077.00
10/01/2016 09:00,2,0.590,ACTIVE,212.16,342.35,59.981,1475326803,"201051344000645","219011344069620",28.77,18.30,0,334.54,348.66,17.2,14.7,0.119,568777.4,568777.4,3190,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326805,1070078.00
10/01/2016 09:00,2,0.518,ACTIVE,211.25,342.95,59.965,1475326803,"274151322000085","219011344069620",27.99,19.50,0,333.93,345.96,14.7,12.2,0.084,806765.5,806765.5,3163,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326805,1070079.00
10/01/2016 09:00,2,0.596,ACTIVE,212.16,342.95,59.965,1475326803,"201051344000633","219011344069620",29.20,17.50,0,333.93,350.17,17.6,15.1,0.124,560451.0,560451.0,3189,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326806,1070080.00
10/01/2016 09:00,2,0.617,ACTIVE,211.70,341.45,60.007,1475326803,"201051344000469","219011344069620",28.51,17.00,0,333.33,348.36,17.8,15.3,0.128,563082.9,563082.9,3192,0,0,0,L,1122011218,0,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326807,1070081.00
10/01/2016 09:00,2,0.633,ACTIVE,211.93,341.75,59.975,1475326803,"201051344000646","219011344069620",28.86,17.50,0,330.63,349.86,18.5,15.9,0.128,563480.6,563480.6,3183,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326808,1070082.00
10/01/2016 09:00,2,0.555,ACTIVE,210.80,341.45,59.970,1475326803,"274151322000052","219011344069620",28.23,19.50,0,333.33,346.26,15.8,13.4,0.097,829742.3,829742.3,3169,0,0,0,L,1151911521,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326809,1070083.00
10/01/2016 09:00,2,0.643,ACTIVE,212.38,342.65,59.970,1475326803,"201051344000585","219011344069620",28.84,17.80,0,331.83,349.56,18.8,16.2,0.124,573664.6,573664.6,3187,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326810,1070084.00
10/01/2016 09:00,2,0.625,ACTIVE,211.93,341.15,59.965,1475326803,"201051344001230","219011344069620",28.96,17.80,0,330.03,348.96,18.4,15.8,0.124,566341.6,566341.6,3193,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326811,1070085.00
10/01/2016 09:00,2,0.623,ACTIVE,212.83,342.95,59.975,1475326803,"201051344000582","219011344069620",28.73,17.50,0,332.43,349.86,18.1,15.6,0.124,559112.3,559112.3,3182,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326812,1070086.00
10/01/2016 09:00,2,0.648,ACTIVE,211.70,341.45,59.981,1475326803,"201051344000955","219011344069620",29.20,17.80,0,330.93,348.96,19.2,16.6,0.133,573265.3,573265.3,3182,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326813,1070087.00
10/01/2016 09:00,2,0.354,ACTIVE,211.25,403.97,59.959,1475326803,"274151322000094","219011344069620",38.15,20.30,0,334.54,418.39,13.6,11.2,0.075,683448.0,683448.0,3237,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326814,1070088.00
10/01/2016 09:00,2,0.629,ACTIVE,211.70,341.15,59.949,1475326803,"201051344000579","219011344069620",29.22,17.80,0,334.24,348.66,18.7,16.1,0.124,577598.0,577598.0,3180,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326815,1070089.00
10/01/2016 09:00,2,0.662,ACTIVE,212.16,342.05,59.970,1475326803,"201051344000890","219011344069620",28.55,18.00,0,331.23,349.26,19.2,16.6,0.133,570498.8,570498.8,3184,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326815,1070090.00
10/01/2016 09:00,2,0.639,ACTIVE,212.16,342.65,59.970,1475326803,"201051344000438","219011344069620",29.06,17.50,0,332.43,349.86,18.9,16.3,0.124,571942.1,571942.1,3185,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326816,1070091.00
10/01/2016 09:00,2,0.656,ACTIVE,212.38,342.05,59.975,1475326803,"201051344000417","219011344069620",29.12,17.80,0,332.43,349.56,19.4,16.8,0.124,562868.4,562868.4,3191,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326817,1070092.00
10/01/2016 09:00,2,0.541,ACTIVE,211.03,342.35,59.954,1475326803,"274151322000083","219011344069620",27.65,19.50,0,333.33,346.26,15.2,12.7,0.088,822152.6,822152.6,3173,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326818,1070093.00
10/01/2016 09:00,2,0.551,ACTIVE,211.48,342.35,59.965,1475326803,"274151322000076","219011344069620",29.00,19.50,0,334.84,346.86,16.2,13.7,0.102,877737.1,877737.1,3181,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326819,1070094.00
10/01/2016 09:00,2,0.617,ACTIVE,211.48,341.15,59.965,1475326803,"201051344000868","219011344069620",28.80,17.80,0,333.33,348.36,18.1,15.5,0.119,561840.6,561840.6,3188,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326820,1070095.00
10/01/2016 09:00,2,0.537,ACTIVE,210.80,339.65,59.959,1475326803,"274151322000095","219011344069620",28.49,19.30,0,333.63,346.56,15.5,13.1,0.093,868871.8,868871.8,3185,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326821,1070096.00
10/01/2016 09:00,2,0.113,ACTIVE,211.48,302.07,59.970,1475326803,"201051344000988","219011344069620",21.91,16.30,0,297.87,304.48,2.5,0.5,0.000,539881.8,539881.8,3175,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326822,1070097.00
10/01/2016 09:00,2,0.631,ACTIVE,212.16,341.15,59.965,1475326803,"201051344001025","219011344069620",29.20,17.50,0,331.83,350.17,18.7,16.1,0.128,572211.1,572211.1,3180,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326823,1070098.00
10/01/2016 09:00,2,0.611,ACTIVE,211.70,340.25,59.949,1475326803,"201051344000458","219011344069620",28.53,18.70,0,333.93,348.06,17.7,15.2,0.124,569241.1,569241.1,3191,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326824,1070099.00
10/01/2016 09:00,2,0.600,ACTIVE,212.16,342.65,59.933,1475326803,"201051344000853","219011344069620",29.14,17.50,0,335.44,349.56,17.7,15.2,0.124,568516.9,568516.9,3198,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326825,1070100.00
10/01/2016 09:00,2,0.613,ACTIVE,212.38,342.95,59.965,1475326803,"201051344000685","219011344069620",28.94,17.80,0,332.73,350.17,18.0,15.5,0.133,571084.4,571084.4,3192,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326826,1070101.00
10/01/2016 09:00,2,0.619,ACTIVE,212.38,342.35,59.949,1475326803,"201051344000917","219011344069620",29.24,18.70,0,331.83,350.17,18.4,15.9,0.133,568000.6,568000.6,3185,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326826,1070102.00
10/01/2016 09:00,2,0.621,ACTIVE,212.38,342.05,59.928,1475326803,"201051344001145","219011344069620",29.26,17.50,0,332.73,350.47,18.4,15.9,0.128,573235.6,573235.6,3191,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326827,1070103.00
10/01/2016 09:00,2,0.633,ACTIVE,212.38,342.65,59.965,1475326803,"201051344000651","219011344069620",28.75,17.00,0,332.13,349.86,18.5,15.9,0.128,566445.8,566445.8,3181,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326828,1070104.00
10/01/2016 09:00,2,0.510,ACTIVE,210.57,341.75,59.965,1475326803,"274151322000088","219011344069620",27.61,19.30,0,333.33,345.36,14.3,11.9,0.084,791051.5,791051.5,3164,0,0,0,L,1151911521,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326829,1070105.00
10/01/2016 09:00,2,0.375,ACTIVE,211.48,406.07,59.933,1475326803,"274151322000068","219011344069620",38.23,21.30,0,335.44,425.31,14.6,12.1,0.075,683987.9,683987.9,3236,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326830,1070106.00
10/01/2016 09:00,2,0.658,ACTIVE,211.93,341.45,60.012,1475326803,"201051344001135","219011344069620",28.59,17.50,0,331.53,349.26,19.1,16.5,0.137,562594.2,562594.2,3176,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326831,1070107.00
10/01/2016 09:00,2,0.617,ACTIVE,211.48,341.15,59.975,1475326803,"201051344000594","219011344069620",28.92,18.00,0,333.33,348.06,18.1,15.6,0.124,573705.0,573705.0,3186,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326832,1070108.00
10/01/2016 09:00,2,0.648,ACTIVE,212.38,341.75,59.965,1475326803,"201051344001203","219011344069620",28.59,18.00,0,333.03,351.07,18.8,16.2,0.133,570824.4,570824.4,3186,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326833,1070109.00
10/01/2016 09:00,2,0.527,ACTIVE,211.03,341.75,59.965,1475326803,"274151322000054","219011344069620",27.95,19.80,0,333.33,346.26,14.9,12.5,0.075,807276.9,807276.9,3160,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326834,1070110.00
10/01/2016 09:00,2,0.625,ACTIVE,212.16,340.55,59.970,1475326803,"201051344000867","219011344069620",28.88,18.30,0,333.33,348.36,18.3,15.7,0.115,560924.3,560924.3,3190,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326835,1070111.00
10/01/2016 09:00,2,0.658,ACTIVE,212.38,342.65,59.970,1475326803,"201051344001093","219011344069620",29.32,18.30,0,332.73,349.86,19.6,17.0,0.137,567352.2,567352.2,3191,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326836,1070112.00
10/01/2016 09:00,2,0.562,ACTIVE,211.70,341.75,59.991,1475326803,"201051344000900","219011344069620",29.46,17.80,0,333.63,348.66,16.9,14.3,0.119,577741.2,577741.2,3192,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326836,1070113.00
10/01/2016 09:00,2,0.623,ACTIVE,211.93,341.75,60.023,1475326803,"201051344000648","219011344069620",28.55,17.50,0,334.54,348.66,18.0,15.5,0.124,566346.1,566346.1,3182,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326838,1070114.00
10/01/2016 09:00,2,0.621,ACTIVE,211.93,341.15,59.922,1475326803,"201051344000569","219011344069620",28.92,17.80,0,334.54,348.66,18.2,15.7,0.128,577690.7,577690.7,3187,0,0,0,L,1122011218,0,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326839,1070115.00
10/01/2016 09:00,2,0.621,ACTIVE,211.93,341.45,59.970,1475326803,"201051344000983","219011344069620",28.94,17.80,0,333.63,348.66,18.2,15.7,0.128,570278.8,570278.8,3193,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326840,1070116.00
10/01/2016 09:00,2,0.611,ACTIVE,211.93,341.75,59.959,1475326803,"201051344001158","219011344069620",28.49,17.30,0,332.73,348.66,17.7,15.1,0.128,561755.7,561755.7,3186,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326841,1070117.00
10/01/2016 09:00,2,0.609,ACTIVE,212.16,342.95,59.970,1475326803,"201051344000576","219011344069620",28.71,17.80,0,334.24,349.56,17.7,15.2,0.119,569308.1,569308.1,3191,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326842,1070118.00
10/01/2016 09:00,2,0.525,ACTIVE,211.25,339.65,59.954,1475326803,"274151322000087","219011344069620",27.99,21.80,0,333.33,346.56,14.9,12.5,0.075,779267.0,779267.0,3199,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475326843,1070119.00
10/01/2016 09:15,2,0.662,ACTIVE,213.29,344.45,59.970,1475327703,"201051344000645","219011344069620",28.90,19.00,0,333.63,354.07,19.4,16.8,0.137,568781.7,568781.7,3191,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327704,1070120.00
10/01/2016 09:15,2,0.602,ACTIVE,211.48,341.45,59.981,1475327703,"274151322000085","219011344069620",27.73,20.00,0,335.44,347.76,16.9,14.4,0.102,806769.2,806769.2,3164,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327705,1070121.00
10/01/2016 09:15,2,0.672,ACTIVE,213.29,345.36,59.975,1475327703,"201051344000633","219011344069620",28.98,18.00,0,332.73,355.28,19.8,17.1,0.146,560455.4,560455.4,3190,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327706,1070122.00
10/01/2016 09:15,2,0.684,ACTIVE,212.83,344.15,59.975,1475327703,"201051344000469","219011344069620",28.84,17.50,0,331.23,353.47,20.0,17.4,0.146,563087.4,563087.4,3193,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327707,1070123.00
10/01/2016 09:15,2,0.699,ACTIVE,211.93,342.35,59.975,1475327703,"201051344000646","219011344069620",28.49,18.00,0,332.13,352.87,20.2,17.6,0.146,563485.2,563485.2,3184,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327708,1070124.00
10/01/2016 09:15,2,0.631,ACTIVE,211.03,341.15,59.981,1475327703,"274151322000052","219011344069620",27.83,20.30,0,334.24,348.66,17.8,15.3,0.110,829746.3,829746.3,3170,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327708,1070125.00
10/01/2016 09:15,2,0.707,ACTIVE,212.61,343.25,59.975,1475327703,"201051344000585","219011344069620",28.88,18.30,0,333.33,353.47,20.7,18.1,0.141,573669.4,573669.4,3188,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327709,1070126.00
10/01/2016 09:15,2,0.678,ACTIVE,212.16,342.35,59.975,1475327703,"201051344001230","219011344069620",29.16,18.30,0,332.43,351.67,20.1,17.4,0.150,566346.2,566346.2,3194,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327710,1070127.00
10/01/2016 09:15,2,0.680,ACTIVE,212.83,343.55,59.975,1475327703,"201051344000582","219011344069620",28.80,18.00,0,333.03,353.47,19.8,17.2,0.146,559116.9,559116.9,3183,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327711,1070128.00
10/01/2016 09:15,2,0.699,ACTIVE,212.16,342.35,59.986,1475327703,"201051344000955","219011344069620",29.50,18.30,0,332.73,352.27,20.9,18.2,0.150,573270.2,573270.2,3183,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327712,1070129.00
10/01/2016 09:15,2,0.391,ACTIVE,211.48,405.17,59.975,1475327703,"274151322000094","219011344069620",38.15,21.30,0,336.34,434.02,15.2,12.7,0.088,683451.3,683451.3,3238,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327713,1070130.00
10/01/2016 09:15,2,0.701,ACTIVE,212.83,343.55,59.986,1475327703,"201051344000579","219011344069620",29.12,18.30,0,333.33,354.07,20.7,18.0,0.141,577602.7,577602.7,3181,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327714,1070131.00
10/01/2016 09:15,2,0.705,ACTIVE,212.16,342.05,59.981,1475327703,"201051344000890","219011344069620",29.24,18.70,0,333.03,353.17,20.9,18.3,0.137,570503.7,570503.7,3185,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327715,1070132.00
10/01/2016 09:15,2,0.691,ACTIVE,212.38,342.95,59.938,1475327703,"201051344000438","219011344069620",29.28,18.00,0,333.33,353.77,20.5,17.9,0.141,571946.9,571946.9,3186,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327716,1070133.00
10/01/2016 09:15,2,0.707,ACTIVE,212.38,343.25,59.991,1475327703,"201051344000417","219011344069620",29.14,18.30,0,333.63,353.17,20.9,18.3,0.137,562873.3,562873.3,3192,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327716,1070134.00
10/01/2016 09:15,2,0.602,ACTIVE,211.48,340.25,59.975,1475327703,"274151322000083","219011344069620",27.79,20.00,0,334.54,348.36,16.9,14.4,0.106,822156.4,822156.4,3174,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327718,1070135.00
10/01/2016 09:15,2,0.631,ACTIVE,211.93,343.25,59.981,1475327703,"274151322000076","219011344069620",28.92,20.00,0,333.63,349.26,18.5,15.9,0.119,877741.2,877741.2,3182,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327718,1070136.00
10/01/2016 09:15,2,0.676,ACTIVE,212.83,343.85,59.965,1475327703,"201051344000868","219011344069620",29.00,18.30,0,332.73,353.47,19.9,17.3,0.137,561845.2,561845.2,3189,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327719,1070137.00
10/01/2016 09:15,2,0.619,ACTIVE,211.25,339.65,59.981,1475327703,"274151322000095","219011344069620",28.23,19.80,0,334.84,348.06,17.7,15.2,0.115,868875.8,868875.8,3186,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327720,1070138.00
10/01/2016 09:15,2,0.109,ACTIVE,212.61,304.18,60.023,1475327703,"201051344000988","219011344069620",21.87,17.00,0,297.57,308.09,2.5,0.4,0.000,539882.0,539882.0,3176,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327721,1070139.00
10/01/2016 09:15,2,0.689,ACTIVE,212.38,342.05,59.986,1475327703,"201051344001025","219011344069620",29.10,17.80,0,333.33,353.17,20.3,17.7,0.141,572215.8,572215.8,3181,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327722,1070140.00
10/01/2016 09:15,2,0.666,ACTIVE,212.83,344.15,60.018,1475327703,"201051344000458","219011344069620",28.84,19.30,0,331.83,353.17,19.5,16.9,0.141,569245.5,569245.5,3192,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327723,1070141.00
10/01/2016 09:15,2,0.674,ACTIVE,213.51,343.55,59.981,1475327703,"201051344000853","219011344069620",28.29,18.00,0,333.93,354.67,19.4,16.8,0.137,568521.4,568521.4,3199,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327724,1070142.00
10/01/2016 09:15,2,0.666,ACTIVE,212.61,343.25,59.991,1475327703,"201051344000685","219011344069620",28.71,18.30,0,333.33,353.47,19.4,16.8,0.150,571088.9,571088.9,3193,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327725,1070143.00
10/01/2016 09:15,2,0.676,ACTIVE,212.61,343.85,59.970,1475327703,"201051344000917","219011344069620",28.73,19.30,0,333.03,353.17,19.7,17.1,0.141,568005.2,568005.2,3186,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327726,1070144.00
10/01/2016 09:15,2,0.678,ACTIVE,212.38,342.65,59.975,1475327703,"201051344001145","219011344069620",28.80,18.00,0,333.93,353.47,19.8,17.2,0.137,573240.2,573240.2,3192,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327727,1070145.00
10/01/2016 09:15,2,0.680,ACTIVE,212.38,342.65,59.975,1475327703,"201051344000651","219011344069620",28.78,17.50,0,334.24,353.47,19.8,17.2,0.146,566450.4,566450.4,3182,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327727,1070146.00
10/01/2016 09:15,2,0.609,ACTIVE,211.03,340.85,59.970,1475327703,"274151322000088","219011344069620",24.49,20.00,0,334.54,347.46,15.0,12.6,0.088,791055.1,791055.1,3165,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327728,1070147.00
10/01/2016 09:15,2,0.414,ACTIVE,211.93,398.86,59.975,1475327703,"274151322000068","219011344069620",37.49,22.00,0,336.34,428.31,15.7,13.2,0.088,683991.4,683991.4,3237,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327729,1070148.00
10/01/2016 09:15,2,0.689,ACTIVE,211.93,341.15,59.933,1475327703,"201051344001135","219011344069620",29.44,18.00,0,333.63,352.87,20.6,17.9,0.137,562599.0,562599.0,3177,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327730,1070149.00
10/01/2016 09:15,2,0.682,ACTIVE,212.61,344.15,59.981,1475327703,"201051344000594","219011344069620",28.67,18.30,0,330.63,353.77,19.8,17.2,0.137,573709.6,573709.6,3187,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327731,1070150.00
10/01/2016 09:15,2,0.682,ACTIVE,212.38,342.05,59.965,1475327703,"201051344001203","219011344069620",29.14,18.30,0,333.63,354.37,20.2,17.6,0.150,570829.1,570829.1,3187,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327732,1070151.00
10/01/2016 09:15,2,0.594,ACTIVE,211.25,341.75,59.959,1475327703,"274151322000054","219011344069620",27.65,20.30,0,334.24,348.36,16.6,14.1,0.097,807280.6,807280.6,3161,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327733,1070152.00
10/01/2016 09:15,2,0.664,ACTIVE,213.06,342.95,59.981,1475327703,"201051344000867","219011344069620",29.28,19.00,0,333.03,352.87,19.7,17.1,0.133,560928.9,560928.9,3191,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327734,1070153.00
10/01/2016 09:15,2,0.697,ACTIVE,212.16,342.95,59.991,1475327703,"201051344001093","219011344069620",29.18,19.00,0,333.33,353.47,20.6,18.0,0.137,567357.0,567357.0,3192,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327735,1070154.00
10/01/2016 09:15,2,0.623,ACTIVE,212.83,344.45,59.975,1475327703,"201051344000900","219011344069620",29.26,18.30,0,332.73,353.47,18.6,16.0,0.133,577745.5,577745.5,3193,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327735,1070155.00
10/01/2016 09:15,2,0.666,ACTIVE,213.06,344.45,59.996,1475327703,"201051344000648","219011344069620",28.80,18.00,0,333.93,354.07,19.5,16.9,0.137,566350.6,566350.6,3183,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327736,1070156.00
10/01/2016 09:15,2,0.672,ACTIVE,213.06,343.85,59.970,1475327703,"201051344000569","219011344069620",28.84,18.30,0,333.03,354.07,19.6,17.0,0.141,577695.2,577695.2,3188,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327737,1070157.00
10/01/2016 09:15,2,0.662,ACTIVE,212.83,343.25,59.975,1475327703,"201051344000983","219011344069620",29.32,18.30,0,333.03,353.47,19.7,17.1,0.141,570283.3,570283.3,3194,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327738,1070158.00
