ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 09:15,2,0.654,ACTIVE,213.06,343.55,60.007,1475327703,"201051344001158","219011344069620",28.84,17.80,0,332.73,353.77,19.1,16.5,0.141,561760.1,561760.1,3187,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327739,1070159.00
10/01/2016 09:15,2,0.648,ACTIVE,213.29,345.06,59.975,1475327703,"201051344000576","219011344069620",29.06,18.00,0,333.63,354.37,19.1,16.5,0.137,569312.5,569312.5,3192,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327740,1070160.00
10/01/2016 09:15,2,0.570,ACTIVE,211.48,341.45,59.965,1475327703,"274151322000087","219011344069620",28.25,22.80,0,334.84,348.36,16.3,13.8,0.088,779270.7,779270.7,3200,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475327741,1070161.00
10/01/2016 09:30,2,0.744,ACTIVE,213.06,344.15,59.986,1475328604,"201051344000645","219011344069620",28.86,19.50,0,336.04,354.07,21.8,19.1,0.159,568786.0,568786.0,3192,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328605,1070162.00
10/01/2016 09:30,2,0.662,ACTIVE,211.03,342.35,59.991,1475328604,"274151322000085","219011344069620",28.19,20.70,0,334.84,347.46,18.9,16.3,0.115,806772.9,806772.9,3165,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328606,1070163.00
10/01/2016 09:30,2,0.754,ACTIVE,213.06,345.36,59.986,1475328604,"201051344000633","219011344069620",29.04,18.70,0,335.14,355.88,22.2,19.5,0.168,560459.8,560459.8,3191,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328607,1070164.00
10/01/2016 09:30,2,0.762,ACTIVE,212.83,343.85,60.023,1475328604,"201051344000469","219011344069620",29.00,17.80,0,334.24,353.77,22.4,19.7,0.172,563091.8,563091.8,3194,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328607,1070165.00
10/01/2016 09:30,2,0.793,ACTIVE,211.48,343.25,59.975,1475328604,"201051344000646","219011344069620",28.82,18.30,0,332.73,352.87,23.2,20.5,0.172,563489.8,563489.8,3185,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328608,1070166.00
10/01/2016 09:30,2,0.699,ACTIVE,210.80,338.74,59.981,1475328604,"274151322000052","219011344069620",28.31,20.70,0,330.93,348.36,20.0,17.4,0.119,829750.2,829750.2,3171,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328609,1070167.00
10/01/2016 09:30,2,0.809,ACTIVE,212.16,344.45,59.991,1475328604,"201051344000585","219011344069620",28.86,19.00,0,333.93,353.77,23.7,21.0,0.172,573674.1,573674.1,3189,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328610,1070168.00
10/01/2016 09:30,2,0.773,ACTIVE,211.70,342.65,59.996,1475328604,"201051344001230","219011344069620",29.20,19.00,0,330.93,352.27,22.9,20.2,0.172,566350.7,566350.7,3195,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328611,1070169.00
10/01/2016 09:30,2,0.777,ACTIVE,212.38,344.15,59.991,1475328604,"201051344000582","219011344069620",28.92,18.70,0,333.33,354.07,22.8,20.1,0.164,559121.3,559121.3,3184,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328612,1070170.00
10/01/2016 09:30,2,0.799,ACTIVE,211.48,342.65,59.991,1475328604,"201051344000955","219011344069620",29.42,18.30,0,331.83,352.57,23.9,21.1,0.168,573274.9,573274.9,3184,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328613,1070171.00
10/01/2016 09:30,2,0.439,ACTIVE,211.03,412.98,59.986,1475328604,"274151322000094","219011344069620",38.76,22.00,0,335.44,426.81,17.4,14.9,0.110,683454.6,683454.6,3239,0,0,0,L,1151911521,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328614,1070172.00
10/01/2016 09:30,2,0.783,ACTIVE,212.61,343.85,59.986,1475328604,"201051344000579","219011344069620",29.24,18.70,0,335.74,353.47,23.2,20.5,0.168,577607.3,577607.3,3182,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328615,1070173.00
10/01/2016 09:30,2,0.805,ACTIVE,211.48,342.65,59.991,1475328604,"201051344000890","219011344069620",29.38,19.00,0,332.43,353.17,23.9,21.2,0.168,570508.4,570508.4,3186,0,0,0,L,1122011218,0,121.78,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328615,1070174.00
10/01/2016 09:30,2,0.791,ACTIVE,211.93,343.25,59.991,1475328604,"201051344000438","219011344069620",29.24,18.30,0,333.03,353.77,23.4,20.7,0.168,571951.5,571951.5,3187,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328616,1070175.00
10/01/2016 09:30,2,0.812,ACTIVE,211.93,342.65,59.996,1475328604,"201051344000417","219011344069620",28.92,18.70,0,333.33,353.17,23.8,21.1,0.168,562878.0,562878.0,3193,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328617,1070176.00
10/01/2016 09:30,2,0.662,ACTIVE,211.03,339.04,59.996,1475328604,"274151322000083","219011344069620",28.61,20.70,0,333.93,347.76,19.2,16.6,0.119,822160.1,822160.1,3175,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328619,1070177.00
10/01/2016 09:30,2,0.711,ACTIVE,211.48,339.95,59.996,1475328604,"274151322000076","219011344069620",29.18,20.70,0,333.33,349.56,21.1,18.4,0.141,877745.4,877745.4,3183,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328620,1070178.00
10/01/2016 09:30,2,0.764,ACTIVE,212.38,343.25,59.996,1475328604,"201051344000868","219011344069620",28.98,18.30,0,334.84,353.47,22.5,19.8,0.164,561849.7,561849.7,3190,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328621,1070179.00
10/01/2016 09:30,2,0.703,ACTIVE,211.03,340.55,59.986,1475328604,"274151322000095","219011344069620",28.65,20.30,0,332.13,347.76,20.4,17.7,0.128,868879.8,868879.8,3187,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328621,1070180.00
10/01/2016 09:30,2,0.109,ACTIVE,212.16,302.98,59.949,1475328604,"201051344000988","219011344069620",21.99,17.30,0,299.37,307.18,2.5,0.4,0.000,539882.1,539882.1,3177,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328622,1070181.00
10/01/2016 09:30,2,0.797,ACTIVE,211.70,342.35,59.996,1475328604,"201051344001025","219011344069620",28.82,18.30,0,333.63,353.47,23.3,20.6,0.172,572220.4,572220.4,3182,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328623,1070182.00
10/01/2016 09:30,2,0.748,ACTIVE,212.38,342.95,59.996,1475328604,"201051344000458","219011344069620",29.08,19.50,0,335.44,352.87,22.1,19.4,0.164,569249.9,569249.9,3193,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328624,1070183.00
10/01/2016 09:30,2,0.752,ACTIVE,213.06,345.06,59.991,1475328604,"201051344000853","219011344069620",28.80,18.30,0,335.44,354.67,21.9,19.3,0.168,568525.7,568525.7,3200,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328625,1070184.00
10/01/2016 09:30,2,0.768,ACTIVE,212.16,344.15,60.023,1475328604,"201051344000685","219011344069620",28.78,18.70,0,333.93,353.77,22.4,19.7,0.177,571093.3,571093.3,3194,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328626,1070185.00
10/01/2016 09:30,2,0.773,ACTIVE,211.93,343.85,59.944,1475328604,"201051344000917","219011344069620",29.00,19.50,0,332.73,353.77,22.8,20.1,0.168,568009.7,568009.7,3187,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328627,1070186.00
10/01/2016 09:30,2,0.766,ACTIVE,211.93,344.45,59.991,1475328604,"201051344001145","219011344069620",29.42,18.30,0,334.24,353.77,22.9,20.1,0.168,573244.8,573244.8,3193,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328628,1070187.00
10/01/2016 09:30,2,0.777,ACTIVE,212.16,344.15,59.996,1475328604,"201051344000651","219011344069620",29.04,18.00,0,334.24,354.07,22.9,20.2,0.168,566455.0,566455.0,3183,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328629,1070188.00
10/01/2016 09:30,2,0.641,ACTIVE,210.35,341.15,59.986,1475328604,"274151322000088","219011344069620",28.09,20.70,0,333.63,347.16,18.2,15.7,0.119,791058.7,791058.7,3166,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328630,1070189.00
10/01/2016 09:30,2,0.455,ACTIVE,211.48,415.39,59.986,1475328604,"274151322000068","219011344069620",39.02,22.50,0,336.04,426.51,18.1,15.5,0.106,683994.9,683994.9,3238,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328630,1070190.00
10/01/2016 09:30,2,0.809,ACTIVE,211.70,342.65,59.991,1475328604,"201051344001135","219011344069620",28.71,18.30,0,332.73,352.57,23.5,20.8,0.168,562603.7,562603.7,3178,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328631,1070191.00
10/01/2016 09:30,2,0.764,ACTIVE,212.38,343.25,59.981,1475328604,"201051344000594","219011344069620",28.98,19.00,0,333.93,353.47,22.5,19.8,0.159,573714.1,573714.1,3188,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328632,1070192.00
10/01/2016 09:30,2,0.791,ACTIVE,211.93,343.25,59.986,1475328604,"201051344001203","219011344069620",28.88,19.00,0,334.24,354.37,23.1,20.4,0.177,570833.7,570833.7,3188,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328633,1070193.00
10/01/2016 09:30,2,0.668,ACTIVE,210.80,337.84,59.975,1475328604,"274151322000054","219011344069620",27.99,21.00,0,333.63,347.76,19.0,16.4,0.106,807284.3,807284.3,3162,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328634,1070194.00
10/01/2016 09:30,2,0.758,ACTIVE,212.61,342.95,60.002,1475328604,"201051344000867","219011344069620",29.16,19.30,0,334.84,353.47,22.4,19.7,0.164,560933.3,560933.3,3192,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328635,1070195.00
10/01/2016 09:30,2,0.803,ACTIVE,211.70,343.85,59.981,1475328604,"201051344001093","219011344069620",28.94,19.50,0,333.63,353.47,23.6,20.9,0.172,567361.7,567361.7,3193,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328636,1070196.00
10/01/2016 09:30,2,0.725,ACTIVE,212.38,343.85,59.996,1475328604,"201051344000900","219011344069620",28.82,19.00,0,334.84,353.17,21.2,18.5,0.164,577749.7,577749.7,3194,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328637,1070197.00
10/01/2016 09:30,2,0.746,ACTIVE,212.83,343.25,59.975,1475328604,"201051344000648","219011344069620",29.12,18.30,0,335.74,354.07,22.1,19.4,0.159,566355.0,566355.0,3184,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328638,1070198.00
10/01/2016 09:30,2,0.760,ACTIVE,212.61,343.85,59.981,1475328604,"201051344000569","219011344069620",28.92,19.00,0,335.44,353.77,22.3,19.6,0.164,577699.7,577699.7,3189,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328639,1070199.00
10/01/2016 09:30,2,0.762,ACTIVE,212.61,343.25,59.981,1475328604,"201051344000983","219011344069620",28.88,19.00,0,334.84,353.17,22.3,19.6,0.168,570287.8,570287.8,3195,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328640,1070200.00
10/01/2016 09:30,2,0.744,ACTIVE,212.61,343.55,60.018,1475328604,"201051344001158","219011344069620",28.84,18.00,0,334.54,354.37,21.8,19.1,0.168,561764.5,561764.5,3188,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328641,1070201.00
10/01/2016 09:30,2,0.740,ACTIVE,213.06,344.15,59.986,1475328604,"201051344000576","219011344069620",28.73,18.70,0,335.14,355.28,21.6,18.9,0.159,569316.9,569316.9,3193,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328641,1070202.00
10/01/2016 09:30,2,0.674,ACTIVE,211.25,339.04,59.981,1475328604,"274151322000087","219011344069620",27.61,23.50,0,334.54,347.76,18.8,16.2,0.106,779274.4,779274.4,3201,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475328642,1070203.00
10/01/2016 09:45,2,0.756,ACTIVE,212.83,345.06,59.970,1475329503,"201051344000645","219011344069620",29.12,19.80,0,334.84,354.97,22.4,19.7,0.164,568790.5,568790.5,3193,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329504,1070204.00
10/01/2016 09:45,2,0.695,ACTIVE,210.80,342.05,59.970,1475329503,"274151322000085","219011344069620",27.63,21.00,0,333.93,347.16,19.5,16.9,0.119,806776.7,806776.7,3166,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329505,1070205.00
10/01/2016 09:45,2,0.771,ACTIVE,212.83,345.36,59.975,1475329503,"201051344000633","219011344069620",29.14,19.00,0,334.24,357.08,22.8,20.1,0.177,560464.5,560464.5,3192,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329506,1070206.00
10/01/2016 09:45,2,0.789,ACTIVE,212.61,345.06,59.933,1475329503,"201051344000469","219011344069620",28.67,18.00,0,333.93,354.97,22.9,20.2,0.172,563096.5,563096.5,3195,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329506,1070207.00
10/01/2016 09:45,2,0.795,ACTIVE,211.48,343.25,59.965,1475329503,"201051344000646","219011344069620",29.20,19.00,0,333.03,354.37,23.5,20.8,0.172,563494.6,563494.6,3186,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329507,1070208.00
10/01/2016 09:45,2,0.707,ACTIVE,210.35,341.75,59.965,1475329503,"274151322000052","219011344069620",28.86,21.00,0,330.93,348.06,20.6,18.0,0.137,829754.4,829754.4,3172,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329508,1070209.00
10/01/2016 09:45,2,0.828,ACTIVE,211.93,343.55,59.975,1475329503,"201051344000585","219011344069620",28.90,19.00,0,333.03,354.37,24.3,21.5,0.172,573679.0,573679.0,3190,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329509,1070210.00
10/01/2016 09:45,2,0.781,ACTIVE,211.48,342.35,59.965,1475329503,"201051344001230","219011344069620",29.30,19.00,0,331.83,354.07,23.2,20.5,0.168,566355.4,566355.4,3196,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329510,1070211.00
10/01/2016 09:45,2,0.785,ACTIVE,212.16,343.55,59.954,1475329503,"201051344000582","219011344069620",29.12,19.00,0,333.93,354.97,23.2,20.5,0.172,559126.1,559126.1,3185,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329511,1070212.00
10/01/2016 09:45,2,0.816,ACTIVE,211.25,342.35,59.965,1475329503,"201051344000955","219011344069620",29.30,19.00,0,331.83,354.37,24.2,21.4,0.181,573279.9,573279.9,3185,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329512,1070213.00
10/01/2016 09:45,2,0.467,ACTIVE,211.03,402.46,59.981,1475329503,"274151322000094","219011344069620",37.65,22.50,0,334.54,423.20,17.8,15.2,0.115,683458.1,683458.1,3240,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329513,1070214.00
10/01/2016 09:45,2,0.801,ACTIVE,212.38,343.85,59.965,1475329503,"201051344000579","219011344069620",29.48,19.30,0,333.93,354.97,23.9,21.2,0.168,577612.2,577612.2,3183,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329514,1070215.00
10/01/2016 09:45,2,0.818,ACTIVE,211.70,342.65,59.975,1475329503,"201051344000890","219011344069620",29.44,19.30,0,333.03,354.97,24.4,21.7,0.172,570513.4,570513.4,3187,0,0,0,L,1122011218,0,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329515,1070216.00
10/01/2016 09:45,2,0.811,ACTIVE,211.93,343.25,59.970,1475329503,"201051344000438","219011344069620",29.14,18.70,0,333.93,355.28,23.9,21.2,0.177,571956.4,571956.4,3188,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329516,1070217.00
10/01/2016 09:45,2,0.826,ACTIVE,211.70,342.95,59.970,1475329503,"201051344000417","219011344069620",28.90,19.30,0,332.13,354.97,24.2,21.4,0.177,562883.0,562883.0,3194,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329517,1070218.00
10/01/2016 09:45,2,0.689,ACTIVE,210.80,339.65,59.965,1475329503,"274151322000083","219011344069620",28.51,21.30,0,333.33,347.76,19.9,17.3,0.124,822164.0,822164.0,3176,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329518,1070219.00
10/01/2016 09:45,2,0.750,ACTIVE,211.25,339.65,59.959,1475329503,"274151322000076","219011344069620",28.69,21.00,0,332.13,348.96,21.8,19.1,0.141,877749.7,877749.7,3184,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329519,1070220.00
10/01/2016 09:45,2,0.797,ACTIVE,212.16,343.85,59.965,1475329503,"201051344000868","219011344069620",28.57,19.00,0,333.33,354.97,23.1,20.4,0.168,561854.4,561854.4,3191,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329520,1070221.00
10/01/2016 09:45,2,0.717,ACTIVE,210.57,338.74,59.986,1475329503,"274151322000095","219011344069620",29.02,21.00,0,330.33,347.46,21.1,18.4,0.137,868884.0,868884.0,3188,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329521,1070222.00
10/01/2016 09:45,2,0.775,ACTIVE,212.38,343.55,59.975,1475329503,"201051344000988","219011344069620",18.61,17.80,0,298.77,350.77,14.6,12.2,0.102,539882.9,539882.9,3178,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329521,1070223.00
10/01/2016 09:45,2,0.814,ACTIVE,211.70,342.35,59.991,1475329503,"201051344001025","219011344069620",29.00,18.70,0,333.63,354.67,24.0,21.2,0.177,572225.3,572225.3,3183,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329522,1070224.00
10/01/2016 09:45,2,0.764,ACTIVE,212.38,344.15,59.965,1475329503,"201051344000458","219011344069620",29.48,20.00,0,333.63,354.37,22.9,20.1,0.164,569254.5,569254.5,3194,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329523,1070225.00
10/01/2016 09:45,2,0.771,ACTIVE,212.83,345.66,59.975,1475329503,"201051344000853","219011344069620",29.16,19.00,0,335.44,355.58,22.8,20.1,0.168,568530.3,568530.3,3201,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329524,1070226.00
10/01/2016 09:45,2,0.775,ACTIVE,211.93,343.85,59.922,1475329503,"201051344000685","219011344069620",29.30,19.00,0,332.43,354.97,23.0,20.3,0.186,571098.0,571098.0,3195,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329525,1070227.00
10/01/2016 09:45,2,0.789,ACTIVE,211.93,343.55,59.991,1475329503,"201051344000917","219011344069620",29.16,19.80,0,333.03,354.67,23.4,20.6,0.172,568014.4,568014.4,3188,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329526,1070228.00
10/01/2016 09:45,2,0.803,ACTIVE,211.93,343.55,60.007,1475329503,"201051344001145","219011344069620",28.96,18.70,0,333.93,355.28,23.6,20.8,0.172,573249.5,573249.5,3194,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329527,1070229.00
10/01/2016 09:45,2,0.803,ACTIVE,212.16,344.15,59.965,1475329503,"201051344000651","219011344069620",28.80,18.30,0,334.54,355.28,23.4,20.7,0.177,566459.7,566459.7,3184,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329528,1070230.00
10/01/2016 09:45,2,0.684,ACTIVE,210.57,342.65,59.954,1475329503,"274151322000088","219011344069620",27.61,21.00,0,332.43,346.86,19.2,16.6,0.115,791062.4,791062.4,3167,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329529,1070231.00
10/01/2016 09:45,2,0.488,ACTIVE,211.25,401.86,59.959,1475329503,"274151322000068","219011344069620",37.79,23.00,0,335.14,428.91,18.7,16.2,0.106,683998.6,683998.6,3239,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329530,1070232.00
10/01/2016 09:45,2,0.826,ACTIVE,211.48,341.45,59.954,1475329503,"201051344001135","219011344069620",28.98,19.00,0,333.03,354.37,24.2,21.5,0.181,562608.7,562608.7,3179,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329531,1070233.00
10/01/2016 09:45,2,0.781,ACTIVE,212.16,344.15,59.954,1475329503,"201051344000594","219011344069620",29.44,19.30,0,332.43,354.97,23.3,20.6,0.172,573718.8,573718.8,3189,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329532,1070234.00
10/01/2016 09:45,2,0.814,ACTIVE,211.93,342.65,59.959,1475329503,"201051344001203","219011344069620",28.92,19.50,0,333.03,355.58,23.9,21.1,0.181,570838.5,570838.5,3189,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329532,1070235.00
10/01/2016 09:45,2,0.697,ACTIVE,210.57,342.65,59.954,1475329503,"274151322000054","219011344069620",28.15,21.50,0,333.33,347.76,19.9,17.2,0.133,807288.2,807288.2,3163,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329533,1070236.00
10/01/2016 09:45,2,0.785,ACTIVE,212.61,343.85,59.970,1475329503,"201051344000867","219011344069620",29.20,19.80,0,333.33,354.67,23.3,20.5,0.168,560938.1,560938.1,3193,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329534,1070237.00
10/01/2016 09:45,2,0.816,ACTIVE,211.48,343.25,59.965,1475329503,"201051344001093","219011344069620",29.30,19.80,0,333.63,354.67,24.3,21.5,0.181,567366.7,567366.7,3194,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329535,1070238.00
10/01/2016 09:45,2,0.760,ACTIVE,212.38,344.76,59.959,1475329503,"201051344000900","219011344069620",28.69,19.30,0,333.33,354.07,22.1,19.4,0.172,577754.1,577754.1,3195,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329536,1070239.00
10/01/2016 09:45,2,0.777,ACTIVE,212.83,344.76,59.949,1475329503,"201051344000648","219011344069620",29.10,19.00,0,334.24,354.67,22.9,20.2,0.168,566359.6,566359.6,3185,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329537,1070240.00
10/01/2016 09:45,2,0.783,ACTIVE,212.61,344.76,59.965,1475329503,"201051344000569","219011344069620",29.18,19.30,0,334.54,354.07,23.2,20.5,0.172,577704.4,577704.4,3190,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329538,1070241.00
10/01/2016 09:45,2,0.793,ACTIVE,212.61,343.85,59.944,1475329503,"201051344000983","219011344069620",28.98,19.30,0,333.63,353.77,23.3,20.6,0.177,570292.5,570292.5,3196,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329539,1070242.00
10/01/2016 09:45,2,0.781,ACTIVE,212.61,344.76,59.970,1475329503,"201051344001158","219011344069620",28.75,18.30,0,333.63,354.67,22.8,20.1,0.172,561769.0,561769.0,3189,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329540,1070243.00
10/01/2016 09:45,2,0.775,ACTIVE,212.83,345.66,59.970,1475329503,"201051344000576","219011344069620",28.61,19.00,0,334.54,355.28,22.5,19.8,0.172,569321.4,569321.4,3194,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329541,1070244.00
10/01/2016 09:45,2,0.699,ACTIVE,210.57,340.25,59.949,1475329503,"274151322000087","219011344069620",27.81,24.30,0,333.33,347.76,19.7,17.1,0.115,779278.2,779278.2,3202,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475329542,1070245.00
10/01/2016 10:00,2,0.896,ACTIVE,213.29,346.86,59.975,1475330403,"201051344000645","219011344069620",28.94,20.30,0,334.84,358.28,26.4,23.5,0.199,568795.8,568795.8,3194,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330405,1070246.00
10/01/2016 10:00,2,0.820,ACTIVE,211.03,340.85,59.933,1475330403,"274151322000085","219011344069620",27.77,21.50,0,331.23,349.86,23.1,20.4,0.146,806781.3,806781.3,3167,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330405,1070247.00
10/01/2016 10:00,2,0.908,ACTIVE,213.29,348.36,59.970,1475330403,"201051344000633","219011344069620",29.10,19.30,0,334.24,358.88,26.8,23.9,0.212,560469.8,560469.8,3193,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330406,1070248.00
10/01/2016 10:00,2,0.906,ACTIVE,213.06,347.16,59.959,1475330403,"201051344000469","219011344069620",29.30,18.30,0,333.93,357.68,26.9,24.1,0.212,563101.9,563101.9,3196,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330407,1070249.00
10/01/2016 10:00,2,0.945,ACTIVE,211.48,345.06,59.965,1475330403,"201051344000646","219011344069620",29.34,19.30,0,332.43,356.18,28.1,25.2,0.217,563500.3,563500.3,3187,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330408,1070250.00
10/01/2016 10:00,2,0.846,ACTIVE,210.80,343.25,59.970,1475330403,"274151322000052","219011344069620",28.45,21.30,0,330.63,350.77,24.4,21.6,0.159,829759.2,829759.2,3173,0,0,0,L,1151911521,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330409,1070251.00
10/01/2016 10:00,2,0.982,ACTIVE,212.16,345.36,59.970,1475330403,"201051344000585","219011344069620",29.12,19.50,0,332.73,356.78,29.0,26.0,0.221,573684.9,573684.9,3191,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330410,1070252.00
10/01/2016 10:00,2,0.949,ACTIVE,211.70,344.45,59.965,1475330403,"201051344001230","219011344069620",29.00,19.50,0,331.53,355.28,27.9,25.0,0.217,566361.0,566361.0,3197,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330411,1070253.00
10/01/2016 10:00,2,0.936,ACTIVE,212.38,345.06,59.970,1475330403,"201051344000582","219011344069620",29.26,19.50,0,333.93,356.78,27.8,24.9,0.212,559131.7,559131.7,3186,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330412,1070254.00
10/01/2016 10:00,2,0.959,ACTIVE,211.48,344.45,59.959,1475330403,"201051344000955","219011344069620",29.46,19.50,0,331.83,355.58,28.7,25.8,0.225,573285.7,573285.7,3186,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330413,1070255.00
10/01/2016 10:00,2,0.557,ACTIVE,211.25,398.86,59.954,1475330403,"274151322000094","219011344069620",37.43,23.00,0,336.04,423.50,21.2,18.5,0.141,683462.2,683462.2,3241,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330413,1070256.00
10/01/2016 10:00,2,0.934,ACTIVE,213.06,346.86,59.954,1475330403,"201051344000579","219011344069620",29.52,19.50,0,335.44,357.68,27.9,25.0,0.208,577617.8,577617.8,3184,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330414,1070257.00
10/01/2016 10:00,2,0.975,ACTIVE,211.70,344.15,59.959,1475330403,"201051344000890","219011344069620",29.40,19.80,0,332.43,356.48,29.0,26.1,0.217,570519.3,570519.3,3188,0,0,0,L,1122011218,0,122.01,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330415,1070258.00
10/01/2016 10:00,2,0.953,ACTIVE,211.93,345.66,59.965,1475330403,"201051344000438","219011344069620",29.48,19.30,0,333.33,357.08,28.4,25.5,0.217,571962.1,571962.1,3189,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330416,1070259.00
10/01/2016 10:00,2,0.980,ACTIVE,211.93,344.76,59.991,1475330403,"201051344000417","219011344069620",28.90,19.50,0,331.23,356.48,28.7,25.8,0.221,562888.8,562888.8,3195,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330417,1070260.00
10/01/2016 10:00,2,0.816,ACTIVE,211.25,341.15,59.954,1475330403,"274151322000083","219011344069620",28.71,21.50,0,330.93,350.47,23.7,21.0,0.159,822168.7,822168.7,3177,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330418,1070261.00
10/01/2016 10:00,2,0.881,ACTIVE,211.70,341.75,59.938,1475330403,"274151322000076","219011344069620",28.88,21.50,0,332.43,351.67,25.9,23.0,0.172,877754.9,877754.9,3185,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330419,1070262.00
10/01/2016 10:00,2,0.922,ACTIVE,212.61,345.96,60.007,1475330403,"201051344000868","219011344069620",29.12,19.50,0,334.24,357.38,27.2,24.4,0.203,561859.8,561859.8,3192,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330420,1070263.00
10/01/2016 10:00,2,0.861,ACTIVE,211.25,343.85,59.959,1475330403,"274151322000095","219011344069620",28.80,21.50,0,331.23,350.47,25.1,22.3,0.159,868888.9,868888.9,3189,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330421,1070264.00
10/01/2016 10:00,2,0.910,ACTIVE,212.83,345.96,59.954,1475330403,"201051344000988","219011344069620",18.71,18.70,0,333.93,353.47,17.3,14.8,0.133,539886.2,539886.2,3179,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330422,1070265.00
10/01/2016 10:00,2,0.977,ACTIVE,211.93,345.06,59.959,1475330403,"201051344001025","219011344069620",28.86,19.30,0,333.33,356.78,28.6,25.6,0.217,572231.0,572231.0,3184,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330422,1070266.00
10/01/2016 10:00,2,0.906,ACTIVE,212.83,346.26,59.975,1475330403,"201051344000458","219011344069620",29.24,20.30,0,334.54,357.68,26.9,24.1,0.208,569259.9,569259.9,3195,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330423,1070267.00
10/01/2016 10:00,2,0.910,ACTIVE,213.51,347.46,59.959,1475330403,"201051344000853","219011344069620",29.20,19.30,0,336.34,359.18,26.9,24.1,0.208,568535.7,568535.7,3202,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330424,1070268.00
10/01/2016 10:00,2,0.930,ACTIVE,212.16,346.26,59.959,1475330403,"201051344000685","219011344069620",29.34,19.30,0,333.03,357.08,27.7,24.8,0.225,571103.5,571103.5,3196,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330425,1070269.00
10/01/2016 10:00,2,0.945,ACTIVE,212.16,345.96,59.959,1475330403,"201051344000917","219011344069620",29.36,20.30,0,332.73,357.08,28.1,25.2,0.217,568020.0,568020.0,3189,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330426,1070270.00
10/01/2016 10:00,2,0.949,ACTIVE,212.16,345.66,59.970,1475330403,"201051344001145","219011344069620",29.34,19.30,0,333.93,357.08,28.2,25.3,0.212,573255.1,573255.1,3195,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330427,1070271.00
10/01/2016 10:00,2,0.949,ACTIVE,212.16,345.96,59.981,1475330403,"201051344000651","219011344069620",29.24,19.00,0,334.54,357.68,28.1,25.2,0.217,566465.3,566465.3,3185,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330428,1070272.00
10/01/2016 10:00,2,0.807,ACTIVE,210.80,341.15,59.954,1475330403,"274151322000088","219011344069620",27.79,21.30,0,330.63,349.56,22.7,20.0,0.146,791066.8,791066.8,3168,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330429,1070273.00
10/01/2016 10:00,2,0.568,ACTIVE,211.48,410.88,59.959,1475330403,"274151322000068","219011344069620",38.61,23.50,0,336.04,426.51,22.1,19.4,0.137,684002.9,684002.9,3240,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330430,1070274.00
10/01/2016 10:00,2,0.975,ACTIVE,211.93,344.45,59.949,1475330403,"201051344001135","219011344069620",29.22,19.30,0,332.43,356.48,28.9,25.9,0.217,562614.5,562614.5,3180,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330431,1070275.00
10/01/2016 10:00,2,0.928,ACTIVE,212.61,346.86,59.949,1475330403,"201051344000594","219011344069620",29.14,19.50,0,333.03,357.38,27.4,24.5,0.199,573724.2,573724.2,3190,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330432,1070276.00
10/01/2016 10:00,2,0.965,ACTIVE,212.16,344.45,59.954,1475330403,"201051344001203","219011344069620",29.28,19.80,0,333.33,357.98,28.7,25.7,0.221,570844.3,570844.3,3190,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330433,1070277.00
10/01/2016 10:00,2,0.822,ACTIVE,211.03,345.36,59.954,1475330403,"274151322000054","219011344069620",28.25,21.80,0,330.33,350.17,23.5,20.7,0.150,807292.8,807292.8,3164,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330434,1070278.00
10/01/2016 10:00,2,0.922,ACTIVE,213.06,345.96,59.954,1475330403,"201051344000867","219011344069620",29.38,20.30,0,334.24,357.08,27.4,24.6,0.199,560943.5,560943.5,3194,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330435,1070279.00
10/01/2016 10:00,2,0.969,ACTIVE,211.93,345.36,59.975,1475330403,"201051344001093","219011344069620",29.36,20.00,0,333.03,357.08,28.9,25.9,0.208,567372.5,567372.5,3195,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330436,1070280.00
10/01/2016 10:00,2,0.898,ACTIVE,212.83,346.56,59.965,1475330403,"201051344000900","219011344069620",28.94,19.50,0,334.54,357.68,26.3,23.5,0.203,577759.3,577759.3,3196,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330437,1070281.00
10/01/2016 10:00,2,0.918,ACTIVE,213.29,346.86,59.928,1475330403,"201051344000648","219011344069620",28.90,19.30,0,335.44,357.98,26.9,24.1,0.208,566365.0,566365.0,3186,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330438,1070282.00
10/01/2016 10:00,2,0.934,ACTIVE,212.83,346.56,59.965,1475330403,"201051344000569","219011344069620",28.80,19.50,0,335.14,357.98,27.3,24.4,0.212,577709.8,577709.8,3191,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330439,1070283.00
10/01/2016 10:00,2,0.928,ACTIVE,213.06,346.26,59.959,1475330403,"201051344000983","219011344069620",29.22,19.80,0,334.24,357.68,27.5,24.6,0.217,570297.9,570297.9,3197,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330440,1070284.00
10/01/2016 10:00,2,0.924,ACTIVE,213.06,346.56,59.970,1475330403,"201051344001158","219011344069620",28.71,19.00,0,334.84,357.68,26.9,24.1,0.212,561774.4,561774.4,3190,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330441,1070285.00
10/01/2016 10:00,2,0.889,ACTIVE,213.29,347.76,59.949,1475330403,"201051344000576","219011344069620",29.52,19.50,0,335.14,358.88,26.6,23.7,0.203,569326.7,569326.7,3195,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330441,1070286.00
10/01/2016 10:00,2,0.816,ACTIVE,211.25,343.55,59.938,1475330403,"274151322000087","219011344069620",28.23,25.00,0,328.22,350.77,23.4,20.6,0.146,779282.8,779282.8,3203,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475330442,1070287.00
10/01/2016 10:15,2,0.969,ACTIVE,213.06,346.86,59.981,1475331303,"201051344000645","219011344069620",28.61,21.00,0,336.64,359.48,28.1,25.2,0.217,568802.1,568802.1,3195,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331305,1070288.00
10/01/2016 10:15,2,0.875,ACTIVE,211.03,344.15,59.949,1475331303,"274151322000085","219011344069620",27.77,22.00,0,331.83,351.97,24.6,21.9,0.155,806786.7,806786.7,3168,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331305,1070289.00
10/01/2016 10:15,2,0.961,ACTIVE,213.06,347.46,59.981,1475331303,"201051344000633","219011344069620",29.34,19.80,0,336.34,360.69,28.6,25.7,0.230,560476.2,560476.2,3194,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331306,1070290.00
10/01/2016 10:15,2,0.975,ACTIVE,212.61,346.26,59.965,1475331303,"201051344000469","219011344069620",29.14,19.30,0,334.84,359.48,28.8,25.9,0.225,563108.4,563108.4,3197,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331307,1070291.00
10/01/2016 10:15,2,1.029,ACTIVE,211.48,345.66,59.912,1475331303,"201051344000646","219011344069620",29.24,19.50,0,333.63,359.18,30.6,27.6,0.239,563507.1,563507.1,3188,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331308,1070292.00
10/01/2016 10:15,2,0.885,ACTIVE,210.57,340.85,59.965,1475331303,"274151322000052","219011344069620",29.02,22.00,0,331.23,352.57,26.1,23.2,0.172,829765.0,829765.0,3174,0,0,0,L,1151911521,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331309,1070293.00
10/01/2016 10:15,2,1.055,ACTIVE,211.93,346.56,59.959,1475331303,"201051344000585","219011344069620",29.40,20.00,0,334.24,360.08,31.4,28.4,0.239,573691.9,573691.9,3192,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331310,1070294.00
10/01/2016 10:15,2,1.014,ACTIVE,211.70,345.06,59.949,1475331303,"201051344001230","219011344069620",29.46,19.80,0,332.43,358.58,30.3,27.3,0.234,566367.8,566367.8,3198,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331311,1070295.00
10/01/2016 10:15,2,1.008,ACTIVE,212.16,346.26,60.007,1475331303,"201051344000582","219011344069620",29.32,20.00,0,333.93,360.08,30.0,27.0,0.225,559138.3,559138.3,3187,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331312,1070296.00
10/01/2016 10:15,2,1.053,ACTIVE,211.25,345.06,59.975,1475331303,"201051344000955","219011344069620",29.18,20.00,0,332.43,358.88,31.1,28.1,0.243,573292.6,573292.6,3187,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331313,1070297.00
10/01/2016 10:15,2,0.582,ACTIVE,211.03,412.68,59.959,1475331303,"274151322000094","219011344069620",38.61,23.50,0,335.14,428.61,22.8,20.1,0.155,683467.1,683467.1,3242,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331314,1070298.00
10/01/2016 10:15,2,1.006,ACTIVE,212.83,345.96,59.965,1475331303,"201051344000579","219011344069620",29.28,19.80,0,335.44,360.08,29.9,26.9,0.221,577624.5,577624.5,3185,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331315,1070299.00
10/01/2016 10:15,2,1.055,ACTIVE,211.48,345.36,59.917,1475331303,"201051344000890","219011344069620",29.32,20.00,0,332.43,359.78,31.4,28.3,0.234,570526.3,570526.3,3189,0,0,0,L,1122011218,0,121.78,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331315,1070300.00
10/01/2016 10:15,2,1.039,ACTIVE,211.93,345.96,59.970,1475331303,"201051344000438","219011344069620",29.20,19.50,0,333.63,360.08,30.8,27.8,0.247,571969.0,571969.0,3190,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331316,1070301.00
