ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 10:15,2,1.055,ACTIVE,211.70,345.96,59.965,1475331303,"201051344000417","219011344069620",29.02,19.80,0,332.43,359.18,31.0,28.0,0.239,562895.7,562895.7,3196,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331317,1070302.00
10/01/2016 10:15,2,0.875,ACTIVE,210.80,345.06,59.970,1475331303,"274151322000083","219011344069620",28.61,22.00,0,332.43,351.97,25.4,22.6,0.168,822174.3,822174.3,3178,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331318,1070303.00
10/01/2016 10:15,2,0.936,ACTIVE,211.48,341.75,59.965,1475331303,"274151322000076","219011344069620",29.22,21.80,0,334.84,353.47,27.7,24.8,0.186,877761.0,877761.0,3186,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331319,1070304.00
10/01/2016 10:15,2,1.000,ACTIVE,212.38,345.66,59.970,1475331303,"201051344000868","219011344069620",28.75,19.80,0,335.14,359.48,29.2,26.2,0.221,561866.3,561866.3,3193,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331320,1070305.00
10/01/2016 10:15,2,0.918,ACTIVE,210.80,344.15,59.954,1475331303,"274151322000095","219011344069620",29.00,22.00,0,333.93,352.57,27.0,24.2,0.177,868894.9,868894.9,3190,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331321,1070306.00
10/01/2016 10:15,2,0.959,ACTIVE,212.61,345.06,59.959,1475331303,"201051344000988","219011344069620",19.04,19.30,0,335.14,355.88,18.5,15.9,0.150,539890.2,539890.2,3180,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331322,1070307.00
10/01/2016 10:15,2,1.039,ACTIVE,211.70,345.06,59.965,1475331303,"201051344001025","219011344069620",29.42,19.80,0,334.24,359.78,31.0,28.0,0.234,572237.9,572237.9,3185,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331323,1070308.00
10/01/2016 10:15,2,0.971,ACTIVE,212.83,345.96,59.965,1475331303,"201051344000458","219011344069620",29.26,21.00,0,336.04,359.48,28.8,25.9,0.230,569266.3,569266.3,3196,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331324,1070309.00
10/01/2016 10:15,2,0.979,ACTIVE,213.29,348.06,59.965,1475331303,"201051344000853","219011344069620",29.04,19.80,0,336.94,361.29,28.9,25.9,0.225,568542.1,568542.1,3203,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331325,1070310.00
10/01/2016 10:15,2,1.016,ACTIVE,211.93,346.26,59.970,1475331303,"201051344000685","219011344069620",29.22,19.80,0,333.63,359.78,30.1,27.1,0.243,571110.1,571110.1,3197,0,0,0,L,1122011218,0,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331326,1070311.00
10/01/2016 10:15,2,1.033,ACTIVE,211.93,346.56,59.959,1475331303,"201051344000917","219011344069620",29.08,21.00,0,333.33,360.08,30.5,27.5,0.243,568026.8,568026.8,3190,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331327,1070312.00
10/01/2016 10:15,2,1.037,ACTIVE,211.93,345.96,59.959,1475331303,"201051344001145","219011344069620",29.12,19.50,0,334.84,360.08,30.6,27.6,0.234,573262.0,573262.0,3196,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331328,1070313.00
10/01/2016 10:15,2,1.035,ACTIVE,211.93,345.96,59.965,1475331303,"201051344000651","219011344069620",29.14,19.80,0,333.63,360.38,30.6,27.6,0.239,566472.1,566472.1,3186,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331329,1070314.00
10/01/2016 10:15,2,0.865,ACTIVE,210.57,342.65,59.970,1475331303,"274151322000088","219011344069620",27.79,21.80,0,330.63,351.67,24.4,21.6,0.159,791072.2,791072.2,3169,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331329,1070315.00
10/01/2016 10:15,2,0.602,ACTIVE,211.70,417.19,59.954,1475331303,"274151322000068","219011344069620",38.94,24.00,0,335.74,429.22,23.8,21.1,0.146,684008.0,684008.0,3241,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331330,1070316.00
10/01/2016 10:15,2,1.051,ACTIVE,211.48,344.76,59.959,1475331303,"201051344001135","219011344069620",29.36,19.80,0,333.03,358.88,31.3,28.3,0.243,562621.4,562621.4,3181,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331331,1070317.00
10/01/2016 10:15,2,1.006,ACTIVE,212.38,346.56,59.970,1475331303,"201051344000594","219011344069620",28.69,20.00,0,334.84,359.78,29.3,26.3,0.230,573730.7,573730.7,3191,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331332,1070318.00
10/01/2016 10:15,2,1.047,ACTIVE,212.16,345.66,59.954,1475331303,"201051344001203","219011344069620",29.28,20.30,0,334.54,361.29,31.1,28.1,0.247,570851.2,570851.2,3191,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331333,1070319.00
10/01/2016 10:15,2,0.873,ACTIVE,211.03,343.25,59.965,1475331303,"274151322000054","219011344069620",28.43,22.30,0,331.23,352.27,25.1,22.3,0.155,807298.3,807298.3,3165,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331334,1070320.00
10/01/2016 10:15,2,1.002,ACTIVE,212.83,345.36,59.922,1475331303,"201051344000867","219011344069620",28.86,20.70,0,334.54,359.18,29.4,26.4,0.225,560950.0,560950.0,3195,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331335,1070321.00
10/01/2016 10:15,2,1.057,ACTIVE,211.70,346.26,59.975,1475331303,"201051344001093","219011344069620",29.22,20.70,0,333.63,359.78,31.3,28.3,0.225,567379.4,567379.4,3196,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331336,1070322.00
10/01/2016 10:15,2,0.975,ACTIVE,212.61,346.56,59.970,1475331303,"201051344000900","219011344069620",28.69,20.00,0,335.14,359.18,28.3,25.4,0.221,577765.6,577765.6,3197,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331337,1070323.00
10/01/2016 10:15,2,0.984,ACTIVE,212.83,346.56,59.975,1475331303,"201051344000648","219011344069620",28.96,20.00,0,336.34,359.78,28.9,26.0,0.230,566371.3,566371.3,3187,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331338,1070324.00
10/01/2016 10:15,2,0.992,ACTIVE,212.83,346.86,59.965,1475331303,"201051344000569","219011344069620",29.08,20.00,0,336.34,359.78,29.2,26.3,0.230,577716.3,577716.3,3192,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331339,1070325.00
10/01/2016 10:15,2,1.004,ACTIVE,212.61,345.66,59.965,1475331303,"201051344000983","219011344069620",28.82,20.30,0,335.14,359.78,29.4,26.4,0.230,570304.4,570304.4,3198,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331340,1070326.00
10/01/2016 10:15,2,0.984,ACTIVE,212.83,346.26,59.975,1475331303,"201051344001158","219011344069620",29.00,19.50,0,336.34,359.48,28.9,26.0,0.230,561780.7,561780.7,3191,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331341,1070327.00
10/01/2016 10:15,2,0.967,ACTIVE,213.29,347.16,59.965,1475331303,"201051344000576","219011344069620",29.14,20.00,0,336.64,360.38,28.6,25.6,0.225,569333.0,569333.0,3196,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331341,1070328.00
10/01/2016 10:15,2,0.879,ACTIVE,211.03,343.85,59.996,1475331303,"274151322000087","219011344069620",28.09,26.00,0,333.93,351.97,25.0,22.2,0.141,779288.2,779288.2,3204,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475331342,1070329.00
10/01/2016 10:30,2,1.596,ACTIVE,213.96,353.47,60.034,1475332203,"201051344000645","219011344069620",29.12,21.50,0,327.62,376.92,47.1,43.6,0.380,568810.4,568810.4,3196,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332204,1070330.00
10/01/2016 10:30,2,1.465,ACTIVE,211.25,344.15,59.986,1475332203,"274151322000085","219011344069620",28.49,22.80,0,324.02,362.49,42.3,38.9,0.287,806794.0,806794.0,3169,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332205,1070331.00
10/01/2016 10:30,2,1.604,ACTIVE,213.74,355.28,59.991,1475332203,"201051344000633","219011344069620",29.26,20.30,0,326.72,377.22,47.6,44.0,0.384,560484.6,560484.6,3195,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332206,1070332.00
10/01/2016 10:30,2,1.592,ACTIVE,213.74,354.37,59.996,1475332203,"201051344000469","219011344069620",29.62,19.50,0,326.12,374.81,47.8,44.2,0.402,563116.8,563116.8,3198,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332207,1070333.00
10/01/2016 10:30,2,1.621,ACTIVE,212.16,351.97,60.007,1475332203,"201051344000646","219011344069620",29.74,19.80,0,323.41,373.91,48.9,45.2,0.393,563515.9,563515.9,3189,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332207,1070334.00
10/01/2016 10:30,2,1.508,ACTIVE,211.48,351.07,59.970,1475332203,"274151322000052","219011344069620",29.00,22.50,0,322.81,362.49,44.3,40.8,0.287,829772.7,829772.7,3175,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332208,1070335.00
10/01/2016 10:30,2,1.672,ACTIVE,212.83,352.87,60.034,1475332203,"201051344000585","219011344069620",29.44,20.30,0,325.22,374.21,49.9,46.2,0.407,573700.9,573700.9,3193,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332209,1070336.00
10/01/2016 10:30,2,1.637,ACTIVE,212.16,350.77,59.991,1475332203,"201051344001230","219011344069620",29.44,20.30,0,322.81,372.41,48.9,45.2,0.398,566376.5,566376.5,3199,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332210,1070337.00
10/01/2016 10:30,2,1.627,ACTIVE,213.29,353.47,59.965,1475332203,"201051344000582","219011344069620",29.26,21.00,0,325.52,374.21,48.2,44.6,0.393,559147.0,559147.0,3188,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332211,1070338.00
10/01/2016 10:30,2,1.635,ACTIVE,212.16,351.07,60.007,1475332203,"201051344000955","219011344069620",29.98,20.30,0,324.62,372.71,49.6,46.0,0.415,573301.6,573301.6,3188,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332212,1070339.00
10/01/2016 10:30,2,1.000,ACTIVE,211.25,419.60,59.986,1475332203,"274151322000094","219011344069620",38.78,24.30,0,333.93,441.54,39.2,35.9,0.274,683473.9,683473.9,3243,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332213,1070340.00
10/01/2016 10:30,2,1.609,ACTIVE,213.74,354.97,60.028,1475332203,"201051344000579","219011344069620",29.76,20.30,0,325.82,375.11,48.6,45.0,0.393,577633.2,577633.2,3186,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332214,1070341.00
10/01/2016 10:30,2,1.666,ACTIVE,212.16,351.67,59.996,1475332203,"201051344000890","219011344069620",29.58,20.70,0,324.32,373.61,49.9,46.2,0.402,570535.3,570535.3,3190,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332215,1070342.00
10/01/2016 10:30,2,1.643,ACTIVE,212.61,352.87,59.996,1475332203,"201051344000438","219011344069620",29.64,20.30,0,325.22,374.81,49.4,45.7,0.402,571977.9,571977.9,3191,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332215,1070343.00
10/01/2016 10:30,2,1.637,ACTIVE,212.38,352.27,60.002,1475332203,"201051344000417","219011344069620",29.58,20.30,0,325.22,373.61,49.1,45.5,0.407,562904.6,562904.6,3197,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332216,1070344.00
10/01/2016 10:30,2,1.477,ACTIVE,211.03,347.16,59.996,1475332203,"274151322000083","219011344069620",28.94,22.80,0,322.51,362.49,43.2,39.8,0.301,822181.8,822181.8,3179,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332217,1070345.00
10/01/2016 10:30,2,1.564,ACTIVE,212.16,344.76,60.023,1475332203,"274151322000076","219011344069620",29.80,22.50,0,324.02,364.89,47.3,43.7,0.323,877769.3,877769.3,3187,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332218,1070346.00
10/01/2016 10:30,2,1.607,ACTIVE,213.51,353.47,59.996,1475332203,"201051344000868","219011344069620",29.38,20.30,0,325.82,373.91,47.9,44.3,0.380,561874.9,561874.9,3194,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332219,1070347.00
10/01/2016 10:30,2,1.541,ACTIVE,211.25,351.97,59.996,1475332203,"274151322000095","219011344069620",29.66,22.80,0,323.11,363.99,46.3,42.7,0.309,868903.0,868903.0,3191,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332220,1070348.00
10/01/2016 10:30,2,1.615,ACTIVE,213.51,351.07,60.002,1475332203,"201051344000988","219011344069620",18.98,19.80,0,325.82,366.40,31.1,28.1,0.252,539895.5,539895.5,3181,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332221,1070349.00
10/01/2016 10:30,2,1.648,ACTIVE,212.38,351.37,59.938,1475332203,"201051344001025","219011344069620",29.64,20.00,0,324.32,373.91,49.5,45.8,0.402,572246.9,572246.9,3186,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332222,1070350.00
10/01/2016 10:30,2,1.570,ACTIVE,213.74,353.47,59.991,1475332203,"201051344000458","219011344069620",29.68,21.50,0,327.02,374.81,47.2,43.6,0.393,569274.7,569274.7,3197,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332223,1070351.00
10/01/2016 10:30,2,1.600,ACTIVE,214.19,353.17,60.018,1475332203,"201051344000853","219011344069620",29.34,20.30,0,327.32,379.02,47.6,44.0,0.389,568550.6,568550.6,3204,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332224,1070352.00
10/01/2016 10:30,2,1.621,ACTIVE,212.61,352.57,60.018,1475332203,"201051344000685","219011344069620",29.52,20.70,0,324.92,374.81,48.5,44.9,0.420,571118.9,571118.9,3198,0,0,0,L,1122011218,0,122.68,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332225,1070353.00
10/01/2016 10:30,2,1.639,ACTIVE,212.61,352.27,59.975,1475332203,"201051344000917","219011344069620",29.32,21.50,0,324.92,374.21,48.7,45.1,0.407,568035.6,568035.6,3191,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332226,1070354.00
10/01/2016 10:30,2,1.627,ACTIVE,212.61,352.57,60.012,1475332203,"201051344001145","219011344069620",29.64,20.00,0,325.52,373.91,48.8,45.2,0.402,573270.8,573270.8,3197,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332226,1070355.00
10/01/2016 10:30,2,1.609,ACTIVE,212.83,353.77,59.996,1475332203,"201051344000651","219011344069620",29.94,20.30,0,324.92,374.81,48.8,45.2,0.402,566481.0,566481.0,3187,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332227,1070356.00
10/01/2016 10:30,2,1.455,ACTIVE,210.80,351.67,60.002,1475332203,"274151322000088","219011344069620",28.25,22.30,0,323.11,361.29,41.6,38.2,0.278,791079.4,791079.4,3170,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332228,1070357.00
10/01/2016 10:30,2,0.994,ACTIVE,211.93,425.91,60.002,1475332203,"274151322000068","219011344069620",39.38,24.50,0,333.93,444.54,40.2,36.9,0.274,684015.1,684015.1,3242,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332229,1070358.00
10/01/2016 10:30,2,1.645,ACTIVE,212.38,351.37,60.002,1475332203,"201051344001135","219011344069620",29.60,20.30,0,324.02,373.61,49.3,45.7,0.407,562630.4,562630.4,3182,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332230,1070359.00
10/01/2016 10:30,2,1.611,ACTIVE,213.06,353.47,60.002,1475332203,"201051344000594","219011344069620",29.44,20.30,0,324.32,374.51,48.0,44.4,0.389,573739.4,573739.4,3192,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332231,1070360.00
10/01/2016 10:30,2,1.660,ACTIVE,212.61,351.67,59.996,1475332203,"201051344001203","219011344069620",29.34,21.00,0,324.92,375.11,49.4,45.7,0.402,570860.2,570860.2,3192,0,0,0,L,1122011218,0,122.68,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332232,1070361.00
10/01/2016 10:30,2,1.480,ACTIVE,211.03,353.77,59.996,1475332203,"274151322000054","219011344069620",28.31,23.00,0,322.51,362.49,42.5,39.0,0.296,807305.8,807305.8,3166,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332233,1070362.00
10/01/2016 10:30,2,1.592,ACTIVE,213.51,352.57,60.002,1475332203,"201051344000867","219011344069620",29.66,21.30,0,325.82,373.91,47.9,44.3,0.380,560958.7,560958.7,3196,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332234,1070363.00
10/01/2016 10:30,2,1.664,ACTIVE,212.61,353.17,59.996,1475332203,"201051344001093","219011344069620",29.28,21.30,0,324.32,374.51,49.4,45.8,0.389,567388.5,567388.5,3197,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332235,1070364.00
10/01/2016 10:30,2,1.570,ACTIVE,213.51,354.07,59.996,1475332203,"201051344000900","219011344069620",29.50,20.70,0,326.12,374.51,47.0,43.4,0.384,577774.0,577774.0,3198,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332235,1070365.00
10/01/2016 10:30,2,1.570,ACTIVE,213.74,353.17,59.965,1475332203,"201051344000648","219011344069620",29.52,20.30,0,327.02,376.62,47.0,43.4,0.389,566379.8,566379.8,3188,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332236,1070366.00
10/01/2016 10:30,2,1.600,ACTIVE,213.51,353.77,59.996,1475332203,"201051344000569","219011344069620",29.26,20.70,0,325.52,374.81,47.5,43.9,0.389,577724.9,577724.9,3193,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332237,1070367.00
10/01/2016 10:30,2,1.594,ACTIVE,213.74,354.37,60.002,1475332203,"201051344000983","219011344069620",29.60,20.30,0,326.12,374.81,47.8,44.2,0.398,570313.1,570313.1,3199,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332238,1070368.00
10/01/2016 10:30,2,1.598,ACTIVE,213.74,353.77,60.002,1475332203,"201051344001158","219011344069620",29.24,19.80,0,326.42,374.81,47.3,43.7,0.393,561789.3,561789.3,3192,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332239,1070369.00
10/01/2016 10:30,2,1.570,ACTIVE,213.96,354.67,60.023,1475332203,"201051344000576","219011344069620",29.38,20.70,0,327.02,378.12,46.8,43.2,0.380,569341.4,569341.4,3197,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332240,1070370.00
10/01/2016 10:30,2,1.439,ACTIVE,211.48,353.17,59.970,1475332203,"274151322000087","219011344069620",28.80,27.30,0,323.41,361.29,42.0,38.6,0.252,779295.7,779295.7,3205,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475332241,1070371.00
10/01/2016 10:45,2,1.055,ACTIVE,213.29,348.06,59.949,1475333103,"201051344000645","219011344069620",28.82,22.30,0,337.24,383.83,30.9,27.9,0.243,568821.3,568821.3,3197,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333105,1070372.00
10/01/2016 10:45,2,0.982,ACTIVE,211.25,343.55,59.981,1475333103,"274151322000085","219011344069620",27.73,23.30,0,335.74,366.10,27.6,24.7,0.181,806803.9,806803.9,3170,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333106,1070373.00
10/01/2016 10:45,2,1.072,ACTIVE,213.06,348.96,59.970,1475333103,"201051344000633","219011344069620",28.80,21.00,0,336.64,383.53,31.4,28.4,0.252,560495.6,560495.6,3196,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333107,1070374.00
10/01/2016 10:45,2,1.074,ACTIVE,212.83,347.76,59.944,1475333103,"201051344000469","219011344069620",28.90,20.00,0,337.54,383.23,31.5,28.4,0.252,563127.9,563127.9,3199,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333107,1070375.00
10/01/2016 10:45,2,1.059,ACTIVE,211.48,345.96,59.954,1475333103,"201051344000646","219011344069620",29.12,20.70,0,334.54,378.42,31.2,28.2,0.247,563526.9,563526.9,3190,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333108,1070376.00
10/01/2016 10:45,2,1.006,ACTIVE,211.03,347.16,59.965,1475333103,"274151322000052","219011344069620",28.43,23.00,0,334.84,367.00,29.0,26.0,0.199,829783.0,829783.0,3176,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333109,1070377.00
10/01/2016 10:45,2,1.082,ACTIVE,212.16,346.26,59.959,1475333103,"201051344000585","219011344069620",29.22,21.30,0,335.14,379.02,32.1,29.0,0.247,573712.1,573712.1,3194,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333110,1070378.00
10/01/2016 10:45,2,1.053,ACTIVE,211.70,344.76,59.959,1475333103,"201051344001230","219011344069620",28.92,21.00,0,334.24,376.92,30.9,27.9,0.243,566387.5,566387.5,3200,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333111,1070379.00
10/01/2016 10:45,2,1.053,ACTIVE,212.16,346.26,59.965,1475333103,"201051344000582","219011344069620",28.67,21.50,0,335.14,379.32,30.6,27.6,0.234,559157.9,559157.9,3189,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333112,1070380.00
10/01/2016 10:45,2,1.062,ACTIVE,211.25,345.96,59.965,1475333103,"201051344000955","219011344069620",29.42,21.30,0,333.33,377.82,31.7,28.7,0.252,573312.8,573312.8,3189,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333113,1070381.00
10/01/2016 10:45,2,0.650,ACTIVE,211.25,409.38,59.965,1475333103,"274151322000094","219011344069620",38.09,25.00,0,335.14,450.86,25.1,22.3,0.172,683483.0,683483.0,3244,0,0,0,L,1151911521,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333114,1070382.00
10/01/2016 10:45,2,1.092,ACTIVE,212.83,347.76,59.954,1475333103,"201051344000579","219011344069620",29.04,21.00,0,338.44,383.83,32.1,29.1,0.247,577644.4,577644.4,3187,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333115,1070383.00
10/01/2016 10:45,2,1.072,ACTIVE,211.48,344.45,59.996,1475333103,"201051344000890","219011344069620",29.26,21.30,0,334.24,378.42,31.8,28.8,0.243,570546.6,570546.6,3191,0,0,0,L,1122011218,0,121.78,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333116,1070384.00
10/01/2016 10:45,2,1.051,ACTIVE,211.93,346.26,59.965,1475333103,"201051344000438","219011344069620",29.34,21.00,0,334.24,379.32,31.3,28.3,0.247,571989.1,571989.1,3192,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333116,1070385.00
10/01/2016 10:45,2,1.070,ACTIVE,211.93,345.96,59.965,1475333103,"201051344000417","219011344069620",28.80,21.00,0,334.24,377.82,31.2,28.2,0.243,562915.7,562915.7,3198,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333117,1070386.00
10/01/2016 10:45,2,0.967,ACTIVE,211.03,340.85,59.933,1475333103,"274151322000083","219011344069620",28.25,23.50,0,335.14,366.40,27.7,24.8,0.190,822191.9,822191.9,3180,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333118,1070387.00
10/01/2016 10:45,2,1.023,ACTIVE,211.70,342.05,59.959,1475333103,"274151322000076","219011344069620",29.22,23.30,0,336.34,369.70,30.3,27.3,0.199,877780.3,877780.3,3188,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333119,1070388.00
10/01/2016 10:45,2,1.061,ACTIVE,212.61,346.86,59.965,1475333103,"201051344000868","219011344069620",28.90,21.00,0,336.94,379.92,31.1,28.1,0.239,561885.9,561885.9,3195,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333120,1070389.00
10/01/2016 10:45,2,0.994,ACTIVE,211.03,344.45,59.959,1475333103,"274151322000095","219011344069620",29.10,23.50,0,334.54,368.20,29.3,26.4,0.194,868913.8,868913.8,3192,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333121,1070390.00
10/01/2016 10:45,2,1.039,ACTIVE,212.83,345.96,59.965,1475333103,"201051344000988","219011344069620",18.92,20.30,0,337.24,372.41,19.9,17.3,0.159,539902.5,539902.5,3182,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333122,1070391.00
10/01/2016 10:45,2,1.051,ACTIVE,211.70,344.76,60.018,1475333103,"201051344001025","219011344069620",29.06,20.70,0,334.24,379.32,31.0,28.0,0.239,572258.0,572258.0,3187,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333123,1070392.00
10/01/2016 10:45,2,1.049,ACTIVE,213.06,346.86,59.959,1475333103,"201051344000458","219011344069620",28.78,22.30,0,337.54,383.53,30.6,27.6,0.247,569285.6,569285.6,3198,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333124,1070393.00
10/01/2016 10:45,2,1.045,ACTIVE,213.51,348.66,59.970,1475333103,"201051344000853","219011344069620",28.96,21.00,0,337.84,384.13,30.7,27.7,0.239,568561.6,568561.6,3205,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333125,1070394.00
10/01/2016 10:45,2,1.020,ACTIVE,211.93,346.26,59.949,1475333103,"201051344000685","219011344069620",28.88,21.00,0,335.14,378.72,29.9,26.9,0.252,571129.7,571129.7,3199,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333126,1070395.00
10/01/2016 10:45,2,1.021,ACTIVE,211.93,346.26,59.965,1475333103,"201051344000917","219011344069620",29.26,22.00,0,334.54,378.72,30.3,27.3,0.247,568046.5,568046.5,3192,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333127,1070396.00
10/01/2016 10:45,2,1.027,ACTIVE,212.16,346.26,59.996,1475333103,"201051344001145","219011344069620",29.24,20.70,0,335.74,378.72,30.5,27.5,0.234,573281.8,573281.8,3198,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333128,1070397.00
10/01/2016 10:45,2,1.035,ACTIVE,212.16,345.96,59.954,1475333103,"201051344000651","219011344069620",28.77,21.00,0,335.74,379.32,30.2,27.2,0.239,566492.0,566492.0,3188,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333129,1070398.00
10/01/2016 10:45,2,0.936,ACTIVE,210.80,344.76,59.965,1475333103,"274151322000088","219011344069620",27.73,23.30,0,334.54,365.80,26.3,23.4,0.172,791089.1,791089.1,3171,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333129,1070399.00
10/01/2016 10:45,2,0.652,ACTIVE,211.70,411.18,59.954,1475333103,"274151322000068","219011344069620",38.45,25.00,0,336.04,448.15,25.4,22.6,0.159,684024.3,684024.3,3243,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333130,1070400.00
10/01/2016 10:45,2,1.059,ACTIVE,211.70,344.76,59.970,1475333103,"201051344001135","219011344069620",28.90,21.00,0,335.14,378.12,31.0,28.0,0.239,562641.5,562641.5,3183,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333131,1070401.00
10/01/2016 10:45,2,1.045,ACTIVE,212.38,347.16,59.959,1475333103,"201051344000594","219011344069620",29.06,21.30,0,335.14,379.62,30.8,27.8,0.243,573750.4,573750.4,3193,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333132,1070402.00
10/01/2016 10:45,2,1.039,ACTIVE,212.16,345.06,59.954,1475333103,"201051344001203","219011344069620",29.02,21.80,0,336.04,379.92,30.5,27.5,0.239,570871.2,570871.2,3193,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333133,1070403.00
10/01/2016 10:45,2,0.953,ACTIVE,211.03,346.26,59.959,1475333103,"274151322000054","219011344069620",27.81,23.50,0,334.54,367.00,26.8,24.0,0.181,807315.6,807315.6,3167,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333134,1070404.00
10/01/2016 10:45,2,1.041,ACTIVE,213.06,346.56,59.959,1475333103,"201051344000867","219011344069620",29.10,21.80,0,336.94,379.32,30.7,27.7,0.230,560969.6,560969.6,3197,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333135,1070405.00
10/01/2016 10:45,2,1.031,ACTIVE,211.93,345.66,59.959,1475333103,"201051344001093","219011344069620",29.28,21.80,0,336.04,379.02,30.6,27.6,0.230,567399.5,567399.5,3198,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333136,1070406.00
10/01/2016 10:45,2,1.004,ACTIVE,212.61,347.16,59.959,1475333103,"201051344000900","219011344069620",29.08,21.50,0,337.54,382.03,29.6,26.6,0.230,577784.7,577784.7,3199,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333137,1070407.00
10/01/2016 10:45,2,1.027,ACTIVE,213.06,347.16,59.907,1475333103,"201051344000648","219011344069620",28.88,21.30,0,338.14,382.93,30.1,27.1,0.234,566390.7,566390.7,3189,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333138,1070408.00
10/01/2016 10:45,2,1.037,ACTIVE,213.06,347.16,59.970,1475333103,"201051344000569","219011344069620",28.77,21.30,0,337.24,382.63,30.3,27.3,0.234,577735.7,577735.7,3194,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333139,1070409.00
10/01/2016 10:45,2,1.033,ACTIVE,212.83,347.16,59.922,1475333103,"201051344000983","219011344069620",29.16,21.50,0,336.64,380.82,30.6,27.6,0.243,570324.0,570324.0,3200,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333140,1070410.00
10/01/2016 10:45,2,1.031,ACTIVE,213.06,346.86,59.991,1475333103,"201051344001158","219011344069620",28.65,20.30,0,337.54,382.93,30.0,27.0,0.234,561800.2,561800.2,3193,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333141,1070411.00
10/01/2016 10:45,2,1.010,ACTIVE,213.51,348.06,59.965,1475333103,"201051344000576","219011344069620",28.80,21.50,0,337.84,384.13,29.5,26.5,0.230,569352.1,569352.1,3198,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333141,1070412.00
10/01/2016 10:45,2,0.932,ACTIVE,211.48,342.95,59.959,1475333103,"274151322000087","219011344069620",27.83,29.00,0,334.54,364.89,26.2,23.4,0.146,779305.4,779305.4,3206,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475333142,1070413.00
10/01/2016 11:00,2,1.467,ACTIVE,213.96,352.87,59.975,1475334003,"201051344000645","219011344069620",29.24,22.30,0,335.44,370.00,43.5,40.0,0.349,568828.9,568828.9,3198,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334004,1070414.00
10/01/2016 11:00,2,1.357,ACTIVE,211.70,352.27,59.970,1475334003,"274151322000085","219011344069620",28.39,23.80,0,332.13,358.88,39.0,35.7,0.256,806810.6,806810.6,3171,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334005,1070415.00
10/01/2016 11:00,2,1.473,ACTIVE,213.96,353.77,59.975,1475334003,"201051344000633","219011344069620",29.52,21.00,0,335.44,370.90,44.1,40.6,0.358,560503.4,560503.4,3197,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334006,1070416.00
10/01/2016 11:00,2,1.498,ACTIVE,213.96,351.97,59.954,1475334003,"201051344000469","219011344069620",29.18,20.00,0,334.54,370.00,44.3,40.9,0.376,563135.7,563135.7,3200,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334007,1070417.00
10/01/2016 11:00,2,1.506,ACTIVE,212.16,350.17,59.975,1475334003,"201051344000646","219011344069620",29.70,20.70,0,331.53,368.20,45.4,41.8,0.376,563534.9,563534.9,3191,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334008,1070418.00
10/01/2016 11:00,2,1.393,ACTIVE,211.25,346.86,59.970,1475334003,"274151322000052","219011344069620",29.12,23.30,0,332.73,359.78,41.1,37.7,0.270,829790.2,829790.2,3177,0,0,0,L,1151911521,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334009,1070419.00
10/01/2016 11:00,2,1.555,ACTIVE,212.83,351.07,60.007,1475334003,"201051344000585","219011344069620",29.48,21.00,0,333.33,369.40,46.5,42.9,0.376,573720.3,573720.3,3195,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334010,1070420.00
10/01/2016 11:00,2,1.508,ACTIVE,212.38,348.66,59.922,1475334003,"201051344001230","219011344069620",29.66,21.00,0,331.53,367.60,45.3,41.8,0.362,566395.5,566395.5,3201,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334011,1070421.00
10/01/2016 11:00,2,1.496,ACTIVE,213.06,351.37,59.975,1475334003,"201051344000582","219011344069620",29.60,21.50,0,333.93,369.10,44.9,41.4,0.358,559165.8,559165.8,3190,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334012,1070422.00
10/01/2016 11:00,2,1.525,ACTIVE,212.16,350.17,59.975,1475334003,"201051344000955","219011344069620",29.92,21.00,0,332.43,367.90,46.2,42.7,0.384,573321.0,573321.0,3190,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334013,1070423.00
10/01/2016 11:00,2,0.902,ACTIVE,211.70,421.70,59.981,1475334003,"274151322000094","219011344069620",39.60,25.00,0,333.63,442.44,35.9,32.8,0.247,683489.2,683489.2,3245,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334013,1070424.00
10/01/2016 11:00,2,1.492,ACTIVE,213.74,352.57,59.970,1475334003,"201051344000579","219011344069620",30.12,20.70,0,336.34,370.90,45.5,42.0,0.362,577652.5,577652.5,3188,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334014,1070425.00
10/01/2016 11:00,2,1.561,ACTIVE,212.38,349.86,59.981,1475334003,"201051344000890","219011344069620",29.40,21.30,0,332.13,369.10,46.4,42.9,0.376,570554.8,570554.8,3192,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334015,1070426.00
10/01/2016 11:00,2,1.543,ACTIVE,212.61,350.77,59.944,1475334003,"201051344000438","219011344069620",29.46,21.00,0,333.33,370.00,46.0,42.5,0.376,571997.1,571997.1,3193,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334016,1070427.00
10/01/2016 11:00,2,1.545,ACTIVE,212.61,351.07,59.938,1475334003,"201051344000417","219011344069620",29.30,21.00,0,333.03,368.50,45.9,42.4,0.380,562923.7,562923.7,3199,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334017,1070428.00
10/01/2016 11:00,2,1.377,ACTIVE,211.48,347.16,59.975,1475334003,"274151322000083","219011344069620",29.02,23.80,0,332.73,359.48,40.4,37.1,0.283,822198.8,822198.8,3181,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334018,1070429.00
10/01/2016 11:00,2,1.463,ACTIVE,211.93,345.96,59.965,1475334003,"274151322000076","219011344069620",29.76,23.30,0,336.04,361.89,44.1,40.6,0.309,877788.0,877788.0,3189,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334019,1070430.00
10/01/2016 11:00,2,1.516,ACTIVE,213.29,351.97,60.012,1475334003,"201051344000868","219011344069620",29.24,21.30,0,334.54,369.70,44.9,41.4,0.362,561893.8,561893.8,3196,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334020,1070431.00
10/01/2016 11:00,2,1.439,ACTIVE,211.48,348.36,59.954,1475334003,"274151322000095","219011344069620",29.64,23.80,0,335.14,360.99,43.2,39.8,0.296,868921.2,868921.2,3193,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334021,1070432.00
10/01/2016 11:00,2,1.531,ACTIVE,213.51,349.86,59.975,1475334003,"201051344000988","219011344069620",18.87,20.30,0,334.24,362.19,29.2,26.3,0.243,539907.4,539907.4,3183,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334022,1070433.00
10/01/2016 11:00,2,1.559,ACTIVE,212.38,350.47,60.018,1475334003,"201051344001025","219011344069620",29.36,21.00,0,333.03,369.70,46.4,42.9,0.371,572266.1,572266.1,3188,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334023,1070434.00
10/01/2016 11:00,2,1.490,ACTIVE,213.51,351.67,59.975,1475334003,"201051344000458","219011344069620",29.54,22.30,0,335.44,370.30,44.6,41.1,0.380,569293.4,569293.4,3199,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334023,1070435.00
10/01/2016 11:00,2,1.508,ACTIVE,214.19,353.47,59.970,1475334003,"201051344000853","219011344069620",29.40,21.00,0,336.94,373.31,44.9,41.4,0.367,568569.4,568569.4,3206,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334024,1070436.00
10/01/2016 11:00,2,1.508,ACTIVE,212.61,350.47,60.028,1475334003,"201051344000685","219011344069620",29.72,21.00,0,333.03,368.80,45.4,41.9,0.389,571137.6,571137.6,3200,0,0,0,L,1122011218,0,122.68,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334025,1070437.00
10/01/2016 11:00,2,1.541,ACTIVE,212.83,350.47,59.981,1475334003,"201051344000917","219011344069620",29.30,22.00,0,332.43,369.40,45.8,42.3,0.376,568054.5,568054.5,3193,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334026,1070438.00
10/01/2016 11:00,2,1.541,ACTIVE,212.61,350.77,59.959,1475334003,"201051344001145","219011344069620",29.50,20.70,0,333.93,369.40,46.1,42.6,0.371,573289.8,573289.8,3199,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334027,1070439.00
10/01/2016 11:00,2,1.531,ACTIVE,213.06,351.67,59.975,1475334003,"201051344000651","219011344069620",29.66,21.00,0,334.24,369.70,46.0,42.5,0.376,566500.0,566500.0,3189,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334028,1070440.00
10/01/2016 11:00,2,1.375,ACTIVE,211.03,347.16,59.970,1475334003,"274151322000088","219011344069620",28.23,23.00,0,331.53,359.18,39.3,36.0,0.256,791095.8,791095.8,3172,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334029,1070441.00
10/01/2016 11:00,2,0.938,ACTIVE,212.61,428.61,59.975,1475334003,"274151322000068","219011344069620",39.76,25.00,0,333.93,440.34,37.6,34.4,0.239,684030.7,684030.7,3244,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334030,1070442.00
10/01/2016 11:00,2,1.564,ACTIVE,212.38,349.56,59.986,1475334003,"201051344001135","219011344069620",29.48,21.00,0,332.73,368.80,46.8,43.2,0.380,562649.7,562649.7,3184,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334031,1070443.00
10/01/2016 11:00,2,1.520,ACTIVE,213.29,352.87,59.991,1475334003,"201051344000594","219011344069620",29.70,21.30,0,333.93,370.90,45.8,42.2,0.371,573758.4,573758.4,3194,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334032,1070444.00
