ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 11:00,2,1.561,ACTIVE,212.83,350.77,59.970,1475334003,"201051344001203","219011344069620",29.54,21.80,0,333.93,370.30,46.7,43.1,0.389,570879.4,570879.4,3194,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334033,1070445.00
10/01/2016 11:00,2,1.391,ACTIVE,211.70,350.17,59.991,1475334003,"274151322000054","219011344069620",28.57,23.80,0,332.43,360.08,40.3,37.0,0.270,807322.5,807322.5,3168,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334034,1070446.00
10/01/2016 11:00,2,1.531,ACTIVE,213.74,351.67,60.002,1475334003,"201051344000867","219011344069620",29.38,21.80,0,335.44,370.00,45.6,42.1,0.367,560977.6,560977.6,3198,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334034,1070447.00
10/01/2016 11:00,2,1.566,ACTIVE,212.83,351.37,59.938,1475334003,"201051344001093","219011344069620",29.42,21.80,0,333.33,369.40,46.7,43.2,0.371,567407.7,567407.7,3199,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334035,1070448.00
10/01/2016 11:00,2,1.484,ACTIVE,213.74,353.17,59.970,1475334003,"201051344000900","219011344069620",29.76,21.50,0,335.14,370.90,44.8,41.3,0.362,577792.5,577792.5,3200,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334036,1070449.00
10/01/2016 11:00,2,1.502,ACTIVE,213.96,352.57,59.912,1475334003,"201051344000648","219011344069620",29.56,21.30,0,335.74,371.21,45.0,41.5,0.367,566398.5,566398.5,3190,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334037,1070450.00
10/01/2016 11:00,2,1.514,ACTIVE,213.96,352.87,60.002,1475334003,"201051344000569","219011344069620",29.56,21.30,0,335.44,371.21,45.4,41.9,0.371,577743.6,577743.6,3195,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334038,1070451.00
10/01/2016 11:00,2,1.535,ACTIVE,213.96,352.87,59.959,1475334003,"201051344000983","219011344069620",29.34,21.50,0,335.14,371.21,45.7,42.2,0.380,570332.0,570332.0,3201,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334039,1070452.00
10/01/2016 11:00,2,1.529,ACTIVE,213.96,353.47,59.933,1475334003,"201051344001158","219011344069620",29.20,20.30,0,334.84,371.51,45.2,41.7,0.376,561808.0,561808.0,3194,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334040,1070453.00
10/01/2016 11:00,2,1.484,ACTIVE,214.19,354.37,60.007,1475334003,"201051344000576","219011344069620",29.66,21.50,0,335.44,374.51,44.6,41.1,0.367,569359.9,569359.9,3199,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334041,1070454.00
10/01/2016 11:00,2,1.383,ACTIVE,211.70,347.76,59.965,1475334003,"274151322000087","219011344069620",28.49,29.50,0,331.53,359.48,40.0,36.6,0.239,779312.2,779312.2,3207,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334042,1070455.00
10/01/2016 11:15,2,1.666,ACTIVE,213.96,353.17,59.912,1475334903,"201051344000645","219011344069620",29.18,23.00,0,337.24,381.73,49.2,45.6,0.398,568840.8,568840.8,3199,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334904,1070456.00
10/01/2016 11:15,2,1.537,ACTIVE,211.25,343.55,59.965,1475334903,"274151322000085","219011344069620",28.21,24.30,0,334.84,364.29,43.9,40.5,0.305,806821.2,806821.2,3172,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334905,1070457.00
10/01/2016 11:15,2,1.670,ACTIVE,213.51,354.37,59.965,1475334903,"201051344000633","219011344069620",29.38,21.50,0,335.74,381.42,49.7,46.0,0.411,560515.4,560515.4,3198,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334906,1070458.00
10/01/2016 11:15,2,1.668,ACTIVE,213.74,353.47,59.965,1475334903,"201051344000469","219011344069620",29.50,20.70,0,335.14,380.52,49.8,46.2,0.420,563147.8,563147.8,3201,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334907,1070459.00
10/01/2016 11:15,2,1.729,ACTIVE,212.38,351.97,59.986,1475334903,"201051344000646","219011344069620",29.26,21.30,0,333.63,376.01,51.2,47.5,0.424,563547.2,563547.2,3192,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334908,1070460.00
10/01/2016 11:15,2,1.561,ACTIVE,211.03,351.67,59.965,1475334903,"274151322000052","219011344069620",29.10,24.00,0,334.24,365.19,46.0,42.5,0.323,829801.3,829801.3,3178,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334909,1070461.00
10/01/2016 11:15,2,1.752,ACTIVE,212.83,352.57,59.970,1475334903,"201051344000585","219011344069620",29.50,21.50,0,334.84,376.92,52.4,48.6,0.415,573732.9,573732.9,3196,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334910,1070462.00
10/01/2016 11:15,2,1.709,ACTIVE,212.38,351.07,59.917,1475334903,"201051344001230","219011344069620",29.40,21.50,0,333.63,375.11,50.9,47.2,0.424,566407.8,566407.8,3202,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334910,1070463.00
10/01/2016 11:15,2,1.697,ACTIVE,213.29,352.27,59.938,1475334903,"201051344000582","219011344069620",29.36,22.00,0,334.84,377.82,50.5,46.8,0.411,559177.9,559177.9,3191,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334911,1070464.00
10/01/2016 11:15,2,1.725,ACTIVE,212.38,351.37,59.965,1475334903,"201051344000955","219011344069620",29.64,21.80,0,333.33,375.41,51.8,48.1,0.438,573333.5,573333.5,3191,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334912,1070465.00
10/01/2016 11:15,2,1.023,ACTIVE,211.03,426.51,59.986,1475334903,"274151322000094","219011344069620",39.30,25.80,0,335.74,447.55,41.4,38.0,0.292,683499.0,683499.0,3246,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334913,1070466.00
10/01/2016 11:15,2,1.697,ACTIVE,213.51,352.87,59.917,1475334903,"201051344000579","219011344069620",29.38,21.30,0,337.54,381.73,50.5,46.9,0.411,577664.8,577664.8,3189,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334914,1070467.00
10/01/2016 11:15,2,1.727,ACTIVE,212.61,351.07,59.954,1475334903,"201051344000890","219011344069620",29.66,21.80,0,333.93,376.62,51.9,48.1,0.415,570567.3,570567.3,3193,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334915,1070468.00
10/01/2016 11:15,2,1.717,ACTIVE,212.83,351.97,60.007,1475334903,"201051344000438","219011344069620",29.54,21.50,0,335.14,377.82,51.4,47.7,0.424,572009.6,572009.6,3194,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334916,1070469.00
10/01/2016 11:15,2,1.750,ACTIVE,212.83,351.67,59.975,1475334903,"201051344000417","219011344069620",28.63,21.50,0,333.63,376.31,50.8,47.1,0.415,562936.1,562936.1,3200,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334917,1070470.00
10/01/2016 11:15,2,1.527,ACTIVE,211.25,344.45,59.959,1475334903,"274151322000083","219011344069620",28.96,24.00,0,334.24,364.89,44.8,41.3,0.309,822209.7,822209.7,3182,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334918,1070471.00
10/01/2016 11:15,2,1.613,ACTIVE,211.70,345.36,59.959,1475334903,"274151322000076","219011344069620",29.80,23.80,0,335.44,367.60,48.7,45.1,0.345,877799.9,877799.9,3190,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334918,1070472.00
10/01/2016 11:15,2,1.680,ACTIVE,213.06,352.57,59.965,1475334903,"201051344000868","219011344069620",29.00,21.50,0,335.74,377.52,49.3,45.7,0.393,561905.9,561905.9,3197,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334919,1070473.00
10/01/2016 11:15,2,1.615,ACTIVE,211.03,347.76,59.959,1475334903,"274151322000095","219011344069620",29.18,24.50,0,334.54,366.10,47.7,44.1,0.314,868932.9,868932.9,3194,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334920,1070474.00
10/01/2016 11:15,2,1.631,ACTIVE,213.29,350.17,59.965,1475334903,"201051344000988","219011344069620",19.38,21.00,0,336.34,369.40,32.0,29.0,0.256,539915.2,539915.2,3184,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334921,1070475.00
10/01/2016 11:15,2,1.738,ACTIVE,212.61,351.37,59.970,1475334903,"201051344001025","219011344069620",29.26,21.50,0,334.54,376.92,51.5,47.8,0.415,572278.6,572278.6,3189,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334922,1070476.00
10/01/2016 11:15,2,1.635,ACTIVE,213.29,351.67,59.970,1475334903,"201051344000458","219011344069620",29.52,22.50,0,336.94,379.62,48.9,45.3,0.411,569305.4,569305.4,3200,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334923,1070477.00
10/01/2016 11:15,2,1.658,ACTIVE,213.96,354.37,59.970,1475334903,"201051344000853","219011344069620",29.20,21.50,0,337.84,383.23,49.0,45.4,0.407,568581.4,568581.4,3207,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334924,1070478.00
10/01/2016 11:15,2,1.688,ACTIVE,212.83,352.57,59.959,1475334903,"201051344000685","219011344069620",29.50,21.50,0,332.73,376.62,50.4,46.8,0.433,571149.9,571149.9,3201,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334925,1070479.00
10/01/2016 11:15,2,1.703,ACTIVE,212.83,351.97,60.002,1475334903,"201051344000917","219011344069620",29.32,22.30,0,333.63,376.92,50.6,47.0,0.411,568066.8,568066.8,3194,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334926,1070480.00
10/01/2016 11:15,2,1.711,ACTIVE,212.61,351.37,59.959,1475334903,"201051344001145","219011344069620",29.38,21.00,0,334.24,376.92,50.9,47.2,0.407,573302.2,573302.2,3200,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334927,1070481.00
10/01/2016 11:15,2,1.707,ACTIVE,213.06,352.57,59.965,1475334903,"201051344000651","219011344069620",29.36,21.80,0,335.14,377.52,50.8,47.1,0.411,566512.3,566512.3,3190,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334928,1070482.00
10/01/2016 11:15,2,1.488,ACTIVE,210.57,343.85,59.970,1475334903,"274151322000088","219011344069620",28.35,23.80,0,334.24,363.69,42.8,39.3,0.296,791106.3,791106.3,3173,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334928,1070483.00
10/01/2016 11:15,2,0.963,ACTIVE,211.70,430.42,59.959,1475334903,"274151322000068","219011344069620",40.43,25.80,0,337.54,449.35,40.8,37.4,0.283,684040.7,684040.7,3245,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334929,1070484.00
10/01/2016 11:15,2,1.715,ACTIVE,212.61,351.07,59.933,1475334903,"201051344001135","219011344069620",29.42,21.80,0,334.24,376.62,51.1,47.4,0.424,562662.2,562662.2,3185,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334930,1070485.00
10/01/2016 11:15,2,1.670,ACTIVE,213.06,351.97,59.975,1475334903,"201051344000594","219011344069620",29.30,21.80,0,334.84,377.52,49.6,45.9,0.402,573770.6,573770.6,3195,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334931,1070486.00
10/01/2016 11:15,2,1.713,ACTIVE,212.83,351.37,59.970,1475334903,"201051344001203","219011344069620",29.34,22.30,0,334.84,378.42,50.9,47.2,0.424,570891.9,570891.9,3195,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334932,1070487.00
10/01/2016 11:15,2,1.504,ACTIVE,211.25,350.17,59.959,1475334903,"274151322000054","219011344069620",28.45,24.50,0,334.24,364.89,43.3,39.9,0.292,807333.2,807333.2,3169,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334933,1070488.00
10/01/2016 11:15,2,1.656,ACTIVE,213.51,351.97,59.981,1475334903,"201051344000867","219011344069620",29.20,22.30,0,336.04,377.22,49.0,45.4,0.389,560989.7,560989.7,3199,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334934,1070489.00
10/01/2016 11:15,2,1.688,ACTIVE,212.83,352.87,59.970,1475334903,"201051344001093","219011344069620",29.56,22.30,0,334.84,377.22,50.6,46.9,0.402,567420.2,567420.2,3200,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334935,1070490.00
10/01/2016 11:15,2,1.627,ACTIVE,213.29,352.87,59.975,1475334903,"201051344000900","219011344069620",29.18,22.00,0,336.64,380.22,48.1,44.5,0.398,577804.4,577804.4,3201,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334936,1070491.00
10/01/2016 11:15,2,1.623,ACTIVE,213.51,352.87,59.975,1475334903,"201051344000648","219011344069620",29.24,21.80,0,337.24,381.12,48.1,44.5,0.393,566410.4,566410.4,3191,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334937,1070492.00
10/01/2016 11:15,2,1.648,ACTIVE,213.29,353.47,59.917,1475334903,"201051344000569","219011344069620",28.98,21.80,0,336.64,379.92,48.4,44.8,0.402,577755.7,577755.7,3196,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334938,1070493.00
10/01/2016 11:15,2,1.641,ACTIVE,213.51,352.57,59.965,1475334903,"201051344000983","219011344069620",29.38,22.00,0,337.24,378.12,48.8,45.2,0.407,570344.1,570344.1,3202,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334939,1070494.00
10/01/2016 11:15,2,1.633,ACTIVE,213.51,353.17,59.917,1475334903,"201051344001158","219011344069620",29.30,21.00,0,336.64,380.82,48.5,44.8,0.398,561820.1,561820.1,3195,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334940,1070495.00
10/01/2016 11:15,2,1.594,ACTIVE,213.74,354.67,59.970,1475334903,"201051344000576","219011344069620",29.46,22.00,0,337.24,382.93,47.6,44.0,0.389,569371.7,569371.7,3200,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334941,1070496.00
10/01/2016 11:15,2,1.490,ACTIVE,211.48,345.36,59.965,1475334903,"274151322000087","219011344069620",28.23,31.30,0,334.24,363.99,42.6,39.2,0.270,779322.8,779322.8,3208,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475334941,1070497.00
10/01/2016 11:30,2,1.525,ACTIVE,213.96,351.97,59.954,1475335803,"201051344000645","219011344069620",29.22,23.00,0,336.94,374.81,45.1,41.7,0.362,568850.4,568850.4,3200,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335804,1070498.00
10/01/2016 11:30,2,1.410,ACTIVE,211.48,351.07,59.954,1475335803,"274151322000085","219011344069620",28.17,24.50,0,333.63,364.59,40.2,36.9,0.274,806829.7,806829.7,3173,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335805,1070499.00
10/01/2016 11:30,2,1.549,ACTIVE,213.74,352.57,59.965,1475335803,"201051344000633","219011344069620",29.12,21.50,0,335.44,375.71,45.7,42.2,0.376,560525.2,560525.2,3199,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335806,1070500.00
10/01/2016 11:30,2,1.555,ACTIVE,213.74,352.57,59.907,1475335803,"201051344000469","219011344069620",29.14,20.70,0,335.74,376.01,45.9,42.4,0.389,563157.6,563157.6,3202,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335807,1070501.00
10/01/2016 11:30,2,1.600,ACTIVE,212.16,350.17,59.975,1475335803,"201051344000646","219011344069620",29.30,21.30,0,333.33,373.31,47.5,43.9,0.393,563557.2,563557.2,3193,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335808,1070502.00
10/01/2016 11:30,2,1.445,ACTIVE,211.03,345.36,59.970,1475335803,"274151322000052","219011344069620",28.98,24.00,0,333.33,364.59,42.4,39.0,0.296,829810.3,829810.3,3179,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335809,1070503.00
10/01/2016 11:30,2,1.643,ACTIVE,212.83,350.17,59.965,1475335803,"201051344000585","219011344069620",29.18,21.80,0,334.24,373.61,48.6,45.0,0.393,573743.1,573743.1,3197,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335810,1070504.00
10/01/2016 11:30,2,1.576,ACTIVE,212.16,349.26,59.970,1475335803,"201051344001230","219011344069620",29.60,21.50,0,332.43,372.11,47.2,43.7,0.384,566417.7,566417.7,3203,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335811,1070505.00
10/01/2016 11:30,2,1.592,ACTIVE,213.06,351.07,59.975,1475335803,"201051344000582","219011344069620",29.10,22.00,0,334.24,374.51,46.9,43.4,0.380,559187.8,559187.8,3192,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335811,1070506.00
10/01/2016 11:30,2,1.621,ACTIVE,212.16,349.86,60.002,1475335803,"201051344000955","219011344069620",29.30,21.80,0,332.13,373.61,48.1,44.5,0.398,573343.6,573343.6,3192,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335812,1070507.00
10/01/2016 11:30,2,0.957,ACTIVE,211.25,413.59,59.965,1475335803,"274151322000094","219011344069620",38.61,26.00,0,333.03,439.74,37.6,34.4,0.256,683506.9,683506.9,3247,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335813,1070508.00
10/01/2016 11:30,2,1.557,ACTIVE,213.51,352.57,59.959,1475335803,"201051344000579","219011344069620",29.76,21.30,0,336.34,374.51,47.0,43.4,0.380,577674.8,577674.8,3190,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335814,1070509.00
10/01/2016 11:30,2,1.627,ACTIVE,212.16,349.26,59.965,1475335803,"201051344000890","219011344069620",29.44,21.80,0,333.33,374.21,48.5,44.9,0.384,570577.5,570577.5,3194,0,0,0,L,1122011218,0,122.23,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335815,1070510.00
10/01/2016 11:30,2,1.592,ACTIVE,212.61,350.77,59.959,1475335803,"201051344000438","219011344069620",29.76,21.50,0,333.93,373.61,48.0,44.4,0.402,572019.7,572019.7,3195,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335816,1070511.00
10/01/2016 11:30,2,1.625,ACTIVE,212.38,350.47,59.922,1475335803,"201051344000417","219011344069620",28.96,21.50,0,332.73,372.71,47.7,44.1,0.393,562946.1,562946.1,3201,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335817,1070512.00
10/01/2016 11:30,2,1.416,ACTIVE,211.03,348.66,59.959,1475335803,"274151322000083","219011344069620",29.00,24.50,0,333.33,361.89,41.6,38.2,0.301,822218.5,822218.5,3183,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335818,1070513.00
10/01/2016 11:30,2,1.525,ACTIVE,211.70,344.45,59.959,1475335803,"274151322000076","219011344069620",29.32,24.30,0,334.24,363.39,45.3,41.8,0.323,877809.6,877809.6,3191,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335819,1070514.00
10/01/2016 11:30,2,1.562,ACTIVE,213.29,352.27,59.981,1475335803,"201051344000868","219011344069620",29.18,21.50,0,334.84,374.21,46.2,42.7,0.367,561915.7,561915.7,3198,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335820,1070515.00
10/01/2016 11:30,2,1.504,ACTIVE,211.03,350.77,59.986,1475335803,"274151322000095","219011344069620",29.10,24.80,0,333.33,361.89,44.4,40.9,0.301,868942.3,868942.3,3195,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335820,1070516.00
10/01/2016 11:30,2,1.521,ACTIVE,213.51,349.56,59.965,1475335803,"201051344000988","219011344069620",19.44,21.00,0,336.04,365.19,30.0,27.0,0.243,539921.4,539921.4,3185,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335821,1070517.00
10/01/2016 11:30,2,1.621,ACTIVE,212.61,349.26,59.965,1475335803,"201051344001025","219011344069620",29.38,21.50,0,333.93,374.21,48.3,44.7,0.389,572288.7,572288.7,3190,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335822,1070518.00
10/01/2016 11:30,2,1.521,ACTIVE,213.74,351.97,59.970,1475335803,"201051344000458","219011344069620",29.64,22.80,0,335.74,374.21,45.7,42.2,0.380,569315.1,569315.1,3201,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335823,1070519.00
10/01/2016 11:30,2,1.537,ACTIVE,214.19,353.17,59.975,1475335803,"201051344000853","219011344069620",29.44,21.50,0,337.24,376.01,45.9,42.4,0.371,568591.2,568591.2,3208,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335824,1070520.00
10/01/2016 11:30,2,1.580,ACTIVE,212.61,351.07,59.970,1475335803,"201051344000685","219011344069620",29.54,21.50,0,332.43,373.91,47.4,43.8,0.402,571159.7,571159.7,3202,0,0,0,L,1122011218,0,122.68,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335825,1070521.00
10/01/2016 11:30,2,1.582,ACTIVE,212.83,350.17,59.991,1475335803,"201051344000917","219011344069620",29.60,22.50,0,333.63,374.21,47.5,43.9,0.393,568076.7,568076.7,3195,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335826,1070522.00
10/01/2016 11:30,2,1.604,ACTIVE,212.61,350.77,59.970,1475335803,"201051344001145","219011344069620",29.42,21.00,0,333.33,374.21,47.8,44.2,0.389,573312.2,573312.2,3201,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335827,1070523.00
10/01/2016 11:30,2,1.596,ACTIVE,212.83,350.77,59.975,1475335803,"201051344000651","219011344069620",29.50,22.00,0,334.84,373.91,47.7,44.1,0.389,566522.3,566522.3,3191,0,0,0,L,1122011218,0,122.68,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335828,1070524.00
10/01/2016 11:30,2,1.395,ACTIVE,210.80,342.65,59.949,1475335803,"274151322000088","219011344069620",28.27,24.00,0,331.23,360.69,39.9,36.6,0.265,791114.7,791114.7,3174,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335829,1070525.00
10/01/2016 11:30,2,0.980,ACTIVE,211.93,410.88,60.002,1475335803,"274151322000068","219011344069620",38.25,26.00,0,333.63,443.64,37.9,34.6,0.247,684048.8,684048.8,3246,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335830,1070526.00
10/01/2016 11:30,2,1.617,ACTIVE,212.38,349.56,59.981,1475335803,"201051344001135","219011344069620",29.44,21.80,0,333.93,373.01,48.3,44.7,0.393,562672.3,562672.3,3186,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335830,1070527.00
10/01/2016 11:30,2,1.561,ACTIVE,213.06,352.57,59.991,1475335803,"201051344000594","219011344069620",29.52,21.50,0,333.93,373.91,46.6,43.1,0.362,573780.5,573780.5,3196,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335831,1070528.00
10/01/2016 11:30,2,1.600,ACTIVE,212.83,350.47,59.981,1475335803,"201051344001203","219011344069620",29.74,22.30,0,334.24,374.51,48.2,44.6,0.407,570902.0,570902.0,3196,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335832,1070529.00
10/01/2016 11:30,2,1.422,ACTIVE,211.03,351.37,59.975,1475335803,"274151322000054","219011344069620",28.33,24.50,0,333.33,365.49,40.8,37.5,0.283,807341.8,807341.8,3170,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335833,1070530.00
10/01/2016 11:30,2,1.572,ACTIVE,213.74,351.37,59.975,1475335803,"201051344000867","219011344069620",29.04,22.50,0,335.74,373.01,46.3,42.8,0.371,560999.6,560999.6,3200,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335834,1070531.00
10/01/2016 11:30,2,1.621,ACTIVE,212.61,351.67,59.986,1475335803,"201051344001093","219011344069620",29.22,22.00,0,333.93,373.01,48.0,44.4,0.376,567430.2,567430.2,3201,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335835,1070532.00
10/01/2016 11:30,2,1.537,ACTIVE,213.51,352.57,59.949,1475335803,"201051344000900","219011344069620",29.22,22.00,0,335.44,373.91,45.5,42.0,0.371,577814.0,577814.0,3202,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335836,1070533.00
10/01/2016 11:30,2,1.543,ACTIVE,213.74,352.57,60.023,1475335803,"201051344000648","219011344069620",29.20,21.80,0,336.64,374.81,45.7,42.2,0.371,566420.1,566420.1,3192,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335837,1070534.00
10/01/2016 11:30,2,1.553,ACTIVE,213.74,353.47,59.981,1475335803,"201051344000569","219011344069620",29.28,21.80,0,335.74,373.61,46.1,42.5,0.380,577765.4,577765.4,3197,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335838,1070535.00
10/01/2016 11:30,2,1.559,ACTIVE,213.74,352.27,59.965,1475335803,"201051344000983","219011344069620",29.44,22.00,0,335.14,373.91,46.5,42.9,0.384,570354.0,570354.0,3203,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335839,1070536.00
10/01/2016 11:30,2,1.541,ACTIVE,213.74,352.87,59.991,1475335803,"201051344001158","219011344069620",29.48,21.00,0,336.04,373.61,46.0,42.5,0.380,561829.8,561829.8,3196,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335840,1070537.00
10/01/2016 11:30,2,1.525,ACTIVE,213.96,353.47,59.981,1475335803,"201051344000576","219011344069620",29.30,22.00,0,336.64,374.51,45.3,41.8,0.367,569381.3,569381.3,3201,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335841,1070538.00
10/01/2016 11:30,2,1.398,ACTIVE,211.48,349.56,59.970,1475335803,"274151322000087","219011344069620",28.55,32.00,0,333.33,363.09,40.4,37.1,0.252,779331.3,779331.3,3209,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475335842,1070539.00
10/01/2016 11:45,2,2.002,ACTIVE,214.64,356.78,59.991,1475336703,"201051344000645","219011344069620",28.82,23.50,0,336.64,386.23,58.5,54.5,0.482,568862.9,568862.9,3201,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336705,1070540.00
10/01/2016 11:45,2,1.818,ACTIVE,211.48,346.56,59.970,1475336703,"274151322000085","219011344069620",28.23,25.00,0,334.84,367.00,51.9,48.2,0.349,806840.8,806840.8,3174,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336705,1070541.00
10/01/2016 11:45,2,1.986,ACTIVE,214.19,358.28,59.965,1475336703,"201051344000633","219011344069620",29.32,22.00,0,334.84,386.53,59.0,55.0,0.495,560537.8,560537.8,3200,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336706,1070542.00
10/01/2016 11:45,2,1.996,ACTIVE,214.19,357.98,59.949,1475336703,"201051344000469","219011344069620",29.24,21.50,0,335.14,385.33,59.2,55.2,0.504,563170.2,563170.2,3203,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336707,1070543.00
10/01/2016 11:45,2,2.090,ACTIVE,212.38,355.28,59.959,1475336703,"201051344000646","219011344069620",29.32,21.80,0,332.13,381.73,62.0,58.0,0.521,563570.4,563570.4,3194,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336708,1070544.00
10/01/2016 11:45,2,1.854,ACTIVE,211.48,354.67,59.965,1475336703,"274151322000052","219011344069620",29.10,24.80,0,333.33,367.90,54.6,50.8,0.380,829822.0,829822.0,3180,0,0,0,L,1151911521,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336709,1070545.00
10/01/2016 11:45,2,2.135,ACTIVE,213.06,355.88,59.965,1475336703,"201051344000585","219011344069620",29.34,22.30,0,332.73,382.33,63.4,59.3,0.517,573756.8,573756.8,3198,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336710,1070546.00
10/01/2016 11:45,2,2.066,ACTIVE,212.38,353.47,59.928,1475336703,"201051344001230","219011344069620",29.50,22.00,0,331.53,380.52,61.7,57.6,0.517,566430.9,566430.9,3204,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336711,1070547.00
10/01/2016 11:45,2,2.084,ACTIVE,213.51,356.78,60.023,1475336703,"201051344000582","219011344069620",29.02,22.80,0,333.33,382.63,61.3,57.3,0.504,559200.9,559200.9,3193,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336712,1070548.00
10/01/2016 11:45,2,2.098,ACTIVE,212.61,354.37,59.965,1475336703,"201051344000955","219011344069620",29.48,22.50,0,332.13,381.42,62.6,58.5,0.535,573357.1,573357.1,3193,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336713,1070549.00
10/01/2016 11:45,2,1.176,ACTIVE,211.70,427.71,60.007,1475336703,"274151322000094","219011344069620",40.12,26.80,0,334.84,449.65,48.3,44.7,0.331,683517.2,683517.2,3248,0,0,0,L,1151911521,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336714,1070550.00
10/01/2016 11:45,2,2.010,ACTIVE,214.41,357.08,60.002,1475336703,"201051344000579","219011344069620",29.48,21.80,0,335.74,386.83,60.0,56.0,0.499,577687.8,577687.8,3191,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336714,1070551.00
10/01/2016 11:45,2,2.129,ACTIVE,212.61,354.37,60.007,1475336703,"201051344000890","219011344069620",29.04,22.30,0,333.03,381.73,62.7,58.6,0.517,570591.0,570591.0,3195,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336715,1070552.00
10/01/2016 11:45,2,2.068,ACTIVE,212.83,355.88,59.970,1475336703,"201051344000438","219011344069620",29.80,22.30,0,332.73,383.23,62.5,58.4,0.517,572033.1,572033.1,3196,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336716,1070553.00
10/01/2016 11:45,2,2.107,ACTIVE,212.83,355.28,59.986,1475336703,"201051344000417","219011344069620",28.94,22.30,0,333.33,381.12,61.8,57.7,0.526,562959.4,562959.4,3202,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336717,1070554.00
10/01/2016 11:45,2,1.830,ACTIVE,211.93,345.36,59.959,1475336703,"274151322000083","219011344069620",28.90,25.00,0,334.54,367.30,53.6,49.8,0.380,822230.0,822230.0,3184,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336718,1070555.00
10/01/2016 11:45,2,1.945,ACTIVE,212.16,348.36,59.949,1475336703,"274151322000076","219011344069620",29.52,25.00,0,335.44,370.90,58.1,54.2,0.402,877822.1,877822.1,3192,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336719,1070556.00
10/01/2016 11:45,2,2.018,ACTIVE,213.96,356.78,59.986,1475336703,"201051344000868","219011344069620",28.84,22.00,0,334.24,382.03,58.9,55.0,0.473,561928.5,561928.5,3199,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336720,1070557.00
10/01/2016 11:45,2,1.918,ACTIVE,211.93,344.76,60.023,1475336703,"274151322000095","219011344069620",29.40,25.50,0,333.03,369.40,57.2,53.3,0.376,868954.6,868954.6,3196,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336721,1070558.00
10/01/2016 11:45,2,2.002,ACTIVE,213.96,354.67,59.986,1475336703,"201051344000988","219011344069620",19.02,21.50,0,335.14,373.91,38.5,35.3,0.327,539929.5,539929.5,3186,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336722,1070559.00
10/01/2016 11:45,2,2.078,ACTIVE,212.83,355.28,60.002,1475336703,"201051344001025","219011344069620",29.70,22.00,0,333.63,382.33,62.5,58.4,0.504,572302.3,572302.3,3191,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336723,1070560.00
10/01/2016 11:45,2,1.959,ACTIVE,213.96,356.78,59.938,1475336703,"201051344000458","219011344069620",29.46,23.30,0,336.04,385.93,58.5,54.5,0.495,569327.8,569327.8,3202,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336724,1070561.00
10/01/2016 11:45,2,1.980,ACTIVE,214.87,360.38,59.975,1475336703,"201051344000853","219011344069620",29.20,22.30,0,337.54,385.33,58.6,54.6,0.482,568603.9,568603.9,3209,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336724,1070562.00
10/01/2016 11:45,2,2.037,ACTIVE,212.83,356.48,59.991,1475336703,"201051344000685","219011344069620",29.72,22.00,0,333.33,381.73,61.4,57.3,0.526,571173.0,571173.0,3203,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336725,1070563.00
10/01/2016 11:45,2,2.078,ACTIVE,213.06,355.88,60.012,1475336703,"201051344000917","219011344069620",29.24,23.00,0,331.83,382.33,61.5,57.5,0.517,568090.0,568090.0,3196,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336726,1070564.00
10/01/2016 11:45,2,2.049,ACTIVE,212.83,355.58,60.039,1475336703,"201051344001145","219011344069620",29.76,21.80,0,333.03,381.73,61.7,57.6,0.508,573325.6,573325.6,3202,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336727,1070565.00
10/01/2016 11:45,2,2.094,ACTIVE,213.06,356.18,59.970,1475336703,"201051344000651","219011344069620",29.18,22.50,0,333.93,382.63,61.9,57.9,0.508,566535.7,566535.7,3192,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336728,1070566.00
10/01/2016 11:45,2,1.777,ACTIVE,211.03,353.47,59.975,1475336703,"274151322000088","219011344069620",28.41,24.80,0,333.93,366.40,51.1,47.4,0.340,791125.7,791125.7,3175,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336729,1070567.00
10/01/2016 11:45,2,1.207,ACTIVE,212.38,431.92,59.970,1475336703,"274151322000068","219011344069620",40.08,27.00,0,336.04,451.16,49.4,45.7,0.318,684059.3,684059.3,3247,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336730,1070568.00
10/01/2016 11:45,2,2.082,ACTIVE,212.61,354.67,59.965,1475336703,"201051344001135","219011344069620",29.50,22.50,0,332.73,381.42,62.2,58.1,0.513,562685.8,562685.8,3187,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336731,1070569.00
10/01/2016 11:45,2,1.988,ACTIVE,213.51,356.78,59.959,1475336703,"201051344000594","219011344069620",29.42,22.00,0,334.84,382.03,59.2,55.2,0.482,573793.4,573793.4,3197,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336732,1070570.00
10/01/2016 11:45,2,2.100,ACTIVE,213.06,355.58,59.981,1475336703,"201051344001203","219011344069620",29.30,23.00,0,333.03,383.23,62.3,58.2,0.526,570915.5,570915.5,3197,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336733,1070571.00
10/01/2016 11:45,2,1.799,ACTIVE,211.48,347.76,59.965,1475336703,"274151322000054","219011344069620",28.57,25.30,0,333.93,367.60,52.0,48.3,0.354,807353.0,807353.0,3171,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336734,1070572.00
10/01/2016 11:45,2,1.992,ACTIVE,213.96,355.58,60.012,1475336703,"201051344000867","219011344069620",29.18,23.00,0,335.74,383.23,58.9,55.0,0.486,561012.4,561012.4,3201,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336735,1070573.00
10/01/2016 11:45,2,2.051,ACTIVE,213.06,356.48,60.002,1475336703,"201051344001093","219011344069620",29.68,22.80,0,333.63,381.73,61.6,57.6,0.499,567443.6,567443.6,3202,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336736,1070574.00
10/01/2016 11:45,2,1.959,ACTIVE,213.96,356.78,60.012,1475336703,"201051344000900","219011344069620",29.36,22.50,0,336.64,386.83,58.3,54.4,0.468,577826.7,577826.7,3203,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336737,1070575.00
10/01/2016 11:45,2,1.951,ACTIVE,214.41,356.48,59.975,1475336703,"201051344000648","219011344069620",29.36,22.30,0,335.74,386.83,58.1,54.1,0.473,566432.7,566432.7,3193,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336737,1070576.00
10/01/2016 11:45,2,1.973,ACTIVE,214.19,357.08,59.970,1475336703,"201051344000569","219011344069620",29.22,22.50,0,337.24,385.33,58.4,54.4,0.486,577778.1,577778.1,3198,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336738,1070577.00
10/01/2016 11:45,2,1.961,ACTIVE,213.96,356.78,59.965,1475336703,"201051344000983","219011344069620",29.60,22.80,0,335.74,385.03,58.7,54.8,0.508,570366.8,570366.8,3204,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336739,1070578.00
10/01/2016 11:45,2,1.979,ACTIVE,214.41,357.38,59.917,1475336703,"201051344001158","219011344069620",29.18,21.80,0,336.94,386.23,58.5,54.5,0.491,561842.5,561842.5,3197,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336740,1070579.00
10/01/2016 11:45,2,1.936,ACTIVE,214.41,359.18,59.970,1475336703,"201051344000576","219011344069620",29.34,22.50,0,336.64,385.93,57.5,53.6,0.477,569393.8,569393.8,3202,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336741,1070580.00
10/01/2016 11:45,2,1.789,ACTIVE,211.93,353.47,59.991,1475336703,"274151322000087","219011344069620",28.35,33.00,0,333.33,365.80,51.3,47.6,0.309,779342.5,779342.5,3210,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475336742,1070581.00
10/01/2016 12:00,2,1.947,ACTIVE,214.41,355.88,59.981,1475337603,"201051344000645","219011344069620",28.88,24.30,0,336.94,388.34,57.0,53.1,0.473,568876.6,568876.6,3202,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337604,1070582.00
10/01/2016 12:00,2,1.768,ACTIVE,211.70,355.28,60.018,1475337603,"274151322000085","219011344069620",27.99,26.00,0,335.74,368.50,50.1,46.4,0.340,806852.9,806852.9,3175,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337605,1070583.00
10/01/2016 12:00,2,1.963,ACTIVE,214.19,357.38,60.023,1475337603,"201051344000633","219011344069620",29.02,22.80,0,337.24,389.54,57.7,53.8,0.491,560551.7,560551.7,3201,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337606,1070584.00
10/01/2016 12:00,2,1.945,ACTIVE,213.96,356.78,60.028,1475337603,"201051344000469","219011344069620",29.24,22.00,0,336.94,390.44,57.6,53.7,0.495,563184.1,563184.1,3204,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337607,1070585.00
10/01/2016 12:00,2,2.111,ACTIVE,212.61,355.58,59.991,1475337603,"201051344000646","219011344069620",29.02,22.80,0,333.33,384.43,62.1,58.0,0.526,563585.1,563585.1,3195,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337607,1070586.00
10/01/2016 12:00,2,1.812,ACTIVE,211.48,348.66,59.986,1475337603,"274151322000052","219011344069620",28.88,25.50,0,334.54,369.70,53.0,49.2,0.371,829834.8,829834.8,3181,0,0,0,L,1151911521,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337608,1070587.00
