ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 12:00,2,2.160,ACTIVE,213.29,356.48,59.996,1475337603,"201051344000585","219011344069620",28.92,23.30,0,335.14,385.33,63.2,59.1,0.521,573771.8,573771.8,3199,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337609,1070588.00
10/01/2016 12:00,2,2.094,ACTIVE,212.83,353.77,60.002,1475337603,"201051344001230","219011344069620",29.20,22.80,0,333.63,383.23,61.9,57.9,0.513,566445.6,566445.6,3205,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337610,1070589.00
10/01/2016 12:00,2,2.061,ACTIVE,213.74,356.48,59.991,1475337603,"201051344000582","219011344069620",29.32,23.30,0,335.14,385.63,61.2,57.1,0.495,559215.5,559215.5,3194,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337611,1070590.00
10/01/2016 12:00,2,2.127,ACTIVE,212.83,354.67,60.002,1475337603,"201051344000955","219011344069620",29.04,23.30,0,333.03,384.13,62.6,58.5,0.535,573372.0,573372.0,3194,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337612,1070591.00
10/01/2016 12:00,2,1.203,ACTIVE,211.25,411.48,59.975,1475337603,"274151322000094","219011344069620",38.49,27.50,0,388.64,449.65,46.6,43.1,0.318,683528.5,683528.5,3249,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337613,1070592.00
10/01/2016 12:00,2,1.941,ACTIVE,214.19,356.78,60.028,1475337603,"201051344000579","219011344069620",29.84,22.30,0,336.94,389.54,58.8,54.8,0.482,577701.9,577701.9,3192,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337614,1070593.00
10/01/2016 12:00,2,2.115,ACTIVE,212.61,353.77,60.002,1475337603,"201051344000890","219011344069620",29.28,23.00,0,334.24,385.03,62.7,58.6,0.504,570606.0,570606.0,3196,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337615,1070594.00
10/01/2016 12:00,2,2.070,ACTIVE,213.29,356.48,59.991,1475337603,"201051344000438","219011344069620",29.62,23.00,0,333.93,385.93,62.1,58.1,0.530,572048.0,572048.0,3197,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337616,1070595.00
10/01/2016 12:00,2,2.104,ACTIVE,213.06,355.58,59.996,1475337603,"201051344000417","219011344069620",28.92,23.00,0,333.93,384.13,61.6,57.6,0.517,562974.1,562974.1,3203,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337617,1070596.00
10/01/2016 12:00,2,1.795,ACTIVE,211.48,354.37,59.991,1475337603,"274151322000083","219011344069620",28.43,26.00,0,334.84,369.40,51.7,48.0,0.376,822242.6,822242.6,3185,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337618,1070597.00
10/01/2016 12:00,2,1.879,ACTIVE,211.93,358.88,59.986,1475337603,"274151322000076","219011344069620",29.42,25.80,0,336.34,372.41,56.1,52.2,0.398,877835.8,877835.8,3193,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337618,1070598.00
10/01/2016 12:00,2,1.941,ACTIVE,213.51,354.67,59.991,1475337603,"201051344000868","219011344069620",29.16,23.00,0,336.94,385.63,57.4,53.4,0.464,561942.4,561942.4,3200,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337619,1070599.00
10/01/2016 12:00,2,1.875,ACTIVE,211.25,343.55,59.991,1475337603,"274151322000095","219011344069620",28.98,26.30,0,335.14,370.90,55.0,51.2,0.367,868968.1,868968.1,3197,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337620,1070600.00
10/01/2016 12:00,2,1.949,ACTIVE,213.96,352.27,59.938,1475337603,"201051344000988","219011344069620",19.00,22.30,0,336.64,375.41,37.5,34.3,0.309,539938.5,539938.5,3187,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337621,1070601.00
10/01/2016 12:00,2,2.125,ACTIVE,212.83,354.67,60.007,1475337603,"201051344001025","219011344069620",29.00,23.00,0,335.74,385.63,62.4,58.3,0.513,572317.2,572317.2,3192,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337622,1070602.00
10/01/2016 12:00,2,1.898,ACTIVE,213.96,355.58,60.002,1475337603,"201051344000458","219011344069620",29.48,24.30,0,336.94,388.94,56.7,52.8,0.477,569341.5,569341.5,3203,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337623,1070603.00
10/01/2016 12:00,2,1.924,ACTIVE,214.64,356.48,59.991,1475337603,"201051344000853","219011344069620",29.18,23.30,0,336.04,387.44,56.9,53.0,0.482,568617.7,568617.7,3210,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337624,1070604.00
10/01/2016 12:00,2,2.059,ACTIVE,213.06,355.28,60.012,1475337603,"201051344000685","219011344069620",29.36,23.00,0,334.24,385.33,61.2,57.2,0.521,571187.7,571187.7,3204,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337625,1070605.00
10/01/2016 12:00,2,2.078,ACTIVE,213.29,355.28,59.986,1475337603,"201051344000917","219011344069620",29.12,23.50,0,333.93,385.03,61.2,57.2,0.513,568104.7,568104.7,3197,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337626,1070606.00
10/01/2016 12:00,2,2.072,ACTIVE,212.83,354.67,59.954,1475337603,"201051344001145","219011344069620",29.32,22.30,0,334.84,385.03,61.5,57.5,0.513,573340.3,573340.3,3203,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337627,1070607.00
10/01/2016 12:00,2,2.064,ACTIVE,213.29,355.88,60.007,1475337603,"201051344000651","219011344069620",29.34,23.50,0,336.34,385.93,61.4,57.4,0.499,566550.4,566550.4,3193,0,0,0,L,1122011218,0,122.91,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337627,1070608.00
10/01/2016 12:00,2,1.742,ACTIVE,211.03,345.66,59.975,1475337603,"274151322000088","219011344069620",27.75,25.80,0,334.54,367.90,48.9,45.3,0.331,791137.7,791137.7,3176,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337628,1070609.00
10/01/2016 12:00,2,1.166,ACTIVE,212.16,430.12,59.944,1475337603,"274151322000068","219011344069620",39.64,28.00,0,392.55,454.76,46.6,43.1,0.301,684070.8,684070.8,3248,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337629,1070610.00
10/01/2016 12:00,2,2.059,ACTIVE,213.06,355.28,59.996,1475337603,"201051344001135","219011344069620",29.46,23.30,0,334.54,384.43,61.5,57.5,0.517,562700.6,562700.6,3188,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337630,1070611.00
10/01/2016 12:00,2,1.908,ACTIVE,213.51,354.37,59.981,1475337603,"201051344000594","219011344069620",29.70,22.50,0,335.14,384.73,57.4,53.5,0.468,573807.4,573807.4,3198,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337631,1070612.00
10/01/2016 12:00,2,2.096,ACTIVE,213.51,355.58,60.034,1475337603,"201051344001203","219011344069620",29.08,23.80,0,335.74,386.23,61.7,57.7,0.513,570930.4,570930.4,3198,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337632,1070613.00
10/01/2016 12:00,2,1.723,ACTIVE,211.48,350.77,59.981,1475337603,"274151322000054","219011344069620",28.37,26.30,0,334.84,369.40,49.5,45.8,0.345,807365.2,807365.2,3172,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337633,1070614.00
10/01/2016 12:00,2,1.949,ACTIVE,213.96,354.07,59.986,1475337603,"201051344000867","219011344069620",28.77,23.80,0,336.64,385.93,56.8,52.9,0.455,561026.3,561026.3,3202,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337634,1070615.00
10/01/2016 12:00,2,2.059,ACTIVE,213.29,356.18,59.986,1475337603,"201051344001093","219011344069620",29.32,23.50,0,334.84,385.33,61.2,57.1,0.495,567458.4,567458.4,3203,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337635,1070616.00
10/01/2016 12:00,2,1.895,ACTIVE,213.96,355.88,59.986,1475337603,"201051344000900","219011344069620",29.16,23.30,0,337.24,389.24,56.0,52.1,0.455,577840.4,577840.4,3204,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337636,1070617.00
10/01/2016 12:00,2,1.887,ACTIVE,214.19,355.88,60.039,1475337603,"201051344000648","219011344069620",29.14,23.00,0,337.24,388.94,55.7,51.8,0.460,566446.4,566446.4,3194,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337637,1070618.00
10/01/2016 12:00,2,1.904,ACTIVE,214.19,355.58,59.991,1475337603,"201051344000569","219011344069620",29.02,23.30,0,337.54,389.84,56.0,52.1,0.464,577791.9,577791.9,3199,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337638,1070619.00
10/01/2016 12:00,2,1.902,ACTIVE,214.19,356.18,60.055,1475337603,"201051344000983","219011344069620",29.38,23.50,0,336.94,388.04,56.6,52.7,0.477,570380.7,570380.7,3205,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337639,1070620.00
10/01/2016 12:00,2,1.918,ACTIVE,214.19,356.18,60.028,1475337603,"201051344001158","219011344069620",28.86,22.50,0,336.94,389.84,56.1,52.2,0.468,561856.4,561856.4,3198,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337640,1070621.00
10/01/2016 12:00,2,1.844,ACTIVE,214.41,357.68,60.028,1475337603,"201051344000576","219011344069620",29.44,23.50,0,336.64,388.94,55.0,51.2,0.455,569407.4,569407.4,3203,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337641,1070622.00
10/01/2016 12:00,2,1.709,ACTIVE,211.70,351.07,59.991,1475337603,"274151322000087","219011344069620",28.11,34.30,0,335.44,367.30,48.6,45.0,0.305,779354.5,779354.5,3211,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475337642,1070623.00
10/01/2016 12:15,2,1.604,ACTIVE,213.96,353.47,59.970,1475338503,"201051344000645","219011344069620",28.61,24.80,0,338.44,380.82,46.4,42.9,0.380,568888.1,568888.1,3203,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338504,1070624.00
10/01/2016 12:15,2,1.453,ACTIVE,211.48,345.36,59.965,1475338503,"274151322000085","219011344069620",27.81,26.50,0,335.14,364.29,40.9,37.5,0.274,806862.9,806862.9,3176,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338505,1070625.00
10/01/2016 12:15,2,1.598,ACTIVE,213.96,354.97,59.970,1475338503,"201051344000633","219011344069620",29.08,23.30,0,335.14,381.73,47.1,43.5,0.402,560563.3,560563.3,3202,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338506,1070626.00
10/01/2016 12:15,2,1.594,ACTIVE,213.74,353.47,59.954,1475338503,"201051344000469","219011344069620",29.20,22.80,0,336.64,380.82,47.2,43.6,0.398,563195.7,563195.7,3205,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338507,1070627.00
10/01/2016 12:15,2,1.688,ACTIVE,212.16,350.47,59.949,1475338503,"201051344000646","219011344069620",29.16,23.00,0,333.33,381.12,49.9,46.2,0.411,563597.8,563597.8,3196,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338508,1070628.00
10/01/2016 12:15,2,1.498,ACTIVE,211.03,345.96,59.954,1475338503,"274151322000052","219011344069620",28.63,26.00,0,333.63,365.19,43.4,40.0,0.296,829845.4,829845.4,3182,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338509,1070629.00
10/01/2016 12:15,2,1.730,ACTIVE,212.83,352.27,59.965,1475338503,"201051344000585","219011344069620",29.18,23.80,0,335.74,381.42,51.2,47.5,0.411,573784.7,573784.7,3200,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338510,1070630.00
10/01/2016 12:15,2,1.666,ACTIVE,212.38,349.26,59.917,1475338503,"201051344001230","219011344069620",29.34,22.80,0,333.93,380.22,49.5,45.9,0.407,566458.2,566458.2,3206,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338511,1070631.00
10/01/2016 12:15,2,1.672,ACTIVE,213.29,351.97,59.975,1475338503,"201051344000582","219011344069620",28.98,24.00,0,335.44,382.03,49.1,45.5,0.402,559227.9,559227.9,3195,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338511,1070632.00
10/01/2016 12:15,2,1.693,ACTIVE,212.38,350.77,59.970,1475338503,"201051344000955","219011344069620",29.36,23.80,0,333.33,380.52,50.4,46.7,0.424,573384.8,573384.8,3195,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338512,1070633.00
10/01/2016 12:15,2,0.965,ACTIVE,211.48,418.09,59.959,1475338503,"274151322000094","219011344069620",39.24,28.00,0,335.74,446.05,38.4,35.2,0.265,683537.8,683537.8,3250,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338513,1070634.00
10/01/2016 12:15,2,1.602,ACTIVE,213.74,352.87,60.018,1475338503,"201051344000579","219011344069620",29.72,22.80,0,336.94,380.82,48.2,44.6,0.389,577713.8,577713.8,3193,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338514,1070635.00
10/01/2016 12:15,2,1.703,ACTIVE,212.38,349.86,59.975,1475338503,"201051344000890","219011344069620",29.30,23.50,0,333.63,380.82,50.6,46.9,0.407,570618.8,570618.8,3197,0,0,0,L,1122011218,0,122.23,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338515,1070636.00
10/01/2016 12:15,2,1.688,ACTIVE,212.83,351.37,59.965,1475338503,"201051344000438","219011344069620",29.22,23.50,0,335.14,382.03,50.0,46.3,0.420,572060.6,572060.6,3198,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338516,1070637.00
10/01/2016 12:15,2,1.699,ACTIVE,212.61,351.07,59.970,1475338503,"201051344000417","219011344069620",28.92,23.50,0,334.24,380.52,49.8,46.1,0.415,562986.7,562986.7,3204,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338517,1070638.00
10/01/2016 12:15,2,1.463,ACTIVE,211.25,347.46,59.959,1475338503,"274151322000083","219011344069620",28.67,26.30,0,334.84,365.19,42.5,39.1,0.296,822253.0,822253.0,3186,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338518,1070639.00
10/01/2016 12:15,2,1.553,ACTIVE,211.93,345.06,59.975,1475338503,"274151322000076","219011344069620",29.38,26.00,0,335.44,367.30,46.1,42.6,0.323,877847.1,877847.1,3194,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338519,1070640.00
10/01/2016 12:15,2,1.617,ACTIVE,213.51,352.27,59.981,1475338503,"201051344000868","219011344069620",28.82,23.30,0,335.14,379.92,47.3,43.7,0.384,561954.0,561954.0,3201,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338520,1070641.00
10/01/2016 12:15,2,1.535,ACTIVE,211.03,351.07,59.970,1475338503,"274151322000095","219011344069620",29.14,26.50,0,333.63,366.10,45.2,41.8,0.309,868979.2,868979.2,3198,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338521,1070642.00
10/01/2016 12:15,2,1.609,ACTIVE,213.51,350.47,60.012,1475338503,"201051344000988","219011344069620",18.87,22.80,0,337.24,370.60,30.8,27.8,0.261,539945.9,539945.9,3188,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338522,1070643.00
10/01/2016 12:15,2,1.715,ACTIVE,212.61,350.77,59.986,1475338503,"201051344001025","219011344069620",29.02,23.30,0,334.84,382.93,50.4,46.8,0.411,572330.0,572330.0,3193,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338523,1070644.00
10/01/2016 12:15,2,1.602,ACTIVE,213.74,352.57,59.965,1475338503,"201051344000458","219011344069620",28.80,24.50,0,337.24,379.92,46.8,43.2,0.398,569353.1,569353.1,3204,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338524,1070645.00
10/01/2016 12:15,2,1.592,ACTIVE,214.19,354.37,59.965,1475338503,"201051344000853","219011344069620",29.08,23.80,0,338.14,383.53,46.9,43.3,0.384,568629.3,568629.3,3211,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338525,1070646.00
10/01/2016 12:15,2,1.666,ACTIVE,212.83,351.67,60.018,1475338503,"201051344000685","219011344069620",29.16,23.30,0,333.63,382.03,49.2,45.6,0.420,571200.2,571200.2,3205,0,0,0,L,1122011218,0,122.91,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338526,1070647.00
10/01/2016 12:15,2,1.658,ACTIVE,212.83,351.67,59.965,1475338503,"201051344000917","219011344069620",29.40,24.00,0,333.33,380.52,49.4,45.7,0.407,568117.3,568117.3,3198,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338527,1070648.00
10/01/2016 12:15,2,1.654,ACTIVE,212.61,351.37,59.965,1475338503,"201051344001145","219011344069620",29.62,22.80,0,334.54,381.73,49.6,46.0,0.407,573353.0,573353.0,3204,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338528,1070649.00
10/01/2016 12:15,2,1.680,ACTIVE,213.06,351.37,59.975,1475338503,"201051344000651","219011344069620",29.10,24.00,0,336.04,381.73,49.5,45.9,0.411,566563.0,566563.0,3194,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338528,1070650.00
10/01/2016 12:15,2,1.439,ACTIVE,210.80,347.76,59.970,1475338503,"274151322000088","219011344069620",27.75,26.00,0,333.93,363.39,40.5,37.1,0.270,791147.6,791147.6,3177,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338529,1070651.00
10/01/2016 12:15,2,0.961,ACTIVE,211.93,427.11,59.975,1475338503,"274151322000068","219011344069620",40.08,28.30,0,335.74,445.75,39.2,35.9,0.261,684080.2,684080.2,3249,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338530,1070652.00
10/01/2016 12:15,2,1.697,ACTIVE,212.38,350.77,59.970,1475338503,"201051344001135","219011344069620",29.14,23.80,0,334.24,381.12,50.1,46.4,0.415,562713.3,562713.3,3189,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338531,1070653.00
10/01/2016 12:15,2,1.615,ACTIVE,213.29,353.17,59.975,1475338503,"201051344000594","219011344069620",29.02,22.80,0,335.44,379.62,47.5,43.9,0.384,573819.2,573819.2,3199,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338532,1070654.00
10/01/2016 12:15,2,1.684,ACTIVE,213.06,350.77,59.970,1475338503,"201051344001203","219011344069620",29.30,24.30,0,334.54,382.63,50.0,46.4,0.415,570943.1,570943.1,3199,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338533,1070655.00
10/01/2016 12:15,2,1.441,ACTIVE,211.25,347.76,59.959,1475338503,"274151322000054","219011344069620",28.25,26.80,0,334.54,363.99,41.2,37.8,0.278,807375.3,807375.3,3173,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338534,1070656.00
10/01/2016 12:15,2,1.607,ACTIVE,213.96,352.27,59.970,1475338503,"201051344000867","219011344069620",29.02,24.00,0,336.34,378.42,47.3,43.7,0.380,561038.0,561038.0,3203,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338535,1070657.00
10/01/2016 12:15,2,1.686,ACTIVE,212.83,351.67,59.986,1475338503,"201051344001093","219011344069620",29.04,23.80,0,335.44,381.12,49.6,46.0,0.398,567470.9,567470.9,3204,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338536,1070658.00
10/01/2016 12:15,2,1.578,ACTIVE,213.51,353.17,59.996,1475338503,"201051344000900","219011344069620",29.08,23.80,0,336.64,379.32,46.5,43.0,0.380,577851.9,577851.9,3205,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338537,1070659.00
10/01/2016 12:15,2,1.574,ACTIVE,213.96,352.87,59.975,1475338503,"201051344000648","219011344069620",29.08,23.50,0,336.34,379.62,46.4,42.9,0.380,566457.8,566457.8,3195,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338538,1070660.00
10/01/2016 12:15,2,1.594,ACTIVE,213.74,352.87,59.981,1475338503,"201051344000569","219011344069620",28.92,23.80,0,336.64,379.62,46.7,43.1,0.384,577803.4,577803.4,3200,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338539,1070661.00
10/01/2016 12:15,2,1.613,ACTIVE,213.96,352.87,59.975,1475338503,"201051344000983","219011344069620",28.88,24.00,0,336.94,379.02,47.3,43.7,0.389,570392.3,570392.3,3206,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338540,1070662.00
10/01/2016 12:15,2,1.588,ACTIVE,213.96,352.57,59.981,1475338503,"201051344001158","219011344069620",29.02,22.80,0,337.24,379.62,46.8,43.2,0.389,561867.9,561867.9,3199,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338540,1070663.00
10/01/2016 12:15,2,1.570,ACTIVE,214.19,354.07,59.975,1475338503,"201051344000576","219011344069620",28.86,24.00,0,336.64,380.22,45.9,42.4,0.376,569418.7,569418.7,3204,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338541,1070664.00
10/01/2016 12:15,2,1.455,ACTIVE,211.70,350.77,60.007,1475338503,"274151322000087","219011344069620",27.71,33.80,0,334.24,361.89,40.9,37.5,0.247,779364.5,779364.5,3212,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475338542,1070665.00
10/01/2016 12:30,2,2.949,ACTIVE,215.54,352.27,59.975,1475339403,"201051344000645","219011344069620",29.00,26.50,0,335.44,397.66,86.7,81.7,0.402,568902.2,568902.2,3204,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339404,1070666.00
10/01/2016 12:30,2,2.742,ACTIVE,212.61,349.56,59.986,1475339403,"274151322000085","219011344069620",28.05,27.50,0,334.84,379.02,77.8,73.2,0.539,806875.5,806875.5,3177,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339405,1070667.00
10/01/2016 12:30,2,2.936,ACTIVE,215.09,352.27,59.991,1475339403,"201051344000633","219011344069620",29.40,24.80,0,334.54,398.26,87.4,82.5,0.407,560577.6,560577.6,3203,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339406,1070668.00
10/01/2016 12:30,2,2.918,ACTIVE,215.32,352.27,59.944,1475339403,"201051344000469","219011344069620",29.54,24.00,0,334.54,397.96,87.4,82.4,0.420,563210.1,563210.1,3206,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339407,1070669.00
10/01/2016 12:30,2,2.965,ACTIVE,213.29,349.26,59.986,1475339403,"201051344000646","219011344069620",29.46,24.30,0,331.53,391.34,88.5,83.5,0.424,563612.5,563612.5,3197,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339408,1070670.00
10/01/2016 12:30,2,2.809,ACTIVE,211.70,351.37,59.986,1475339403,"274151322000052","219011344069620",28.78,27.50,0,334.54,379.92,81.9,77.1,0.314,829858.8,829858.8,3183,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339409,1070671.00
10/01/2016 12:30,2,3.014,ACTIVE,213.96,348.66,59.981,1475339403,"201051344000585","219011344069620",29.44,25.00,0,333.33,391.64,89.8,84.8,0.420,573799.8,573799.8,3201,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339410,1070672.00
10/01/2016 12:30,2,2.941,ACTIVE,213.29,347.76,59.981,1475339403,"201051344001230","219011344069620",29.72,23.80,0,332.13,389.84,88.5,83.5,0.411,566472.9,566472.9,3207,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339411,1070673.00
10/01/2016 12:30,2,2.982,ACTIVE,214.19,349.26,59.981,1475339403,"201051344000582","219011344069620",29.02,25.80,0,334.54,392.25,87.7,82.7,0.407,559242.6,559242.6,3196,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339412,1070674.00
10/01/2016 12:30,2,2.979,ACTIVE,213.29,348.06,59.996,1475339403,"201051344000955","219011344069620",29.60,25.00,0,333.33,390.44,89.3,84.3,0.424,573399.7,573399.7,3196,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339413,1070675.00
10/01/2016 12:30,2,1.822,ACTIVE,212.38,434.33,59.986,1475339403,"274151322000094","219011344069620",39.62,29.00,0,336.04,457.47,73.0,68.5,0.508,683549.8,683549.8,3251,0,0,0,L,1151911521,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339414,1070676.00
10/01/2016 12:30,2,2.930,ACTIVE,215.32,351.37,59.975,1475339403,"201051344000579","219011344069620",29.80,24.30,0,335.14,396.45,88.5,83.5,0.415,577728.6,577728.6,3194,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339415,1070677.00
10/01/2016 12:30,2,3.000,ACTIVE,213.29,348.96,59.970,1475339403,"201051344000890","219011344069620",29.42,25.00,0,333.03,392.55,89.4,84.4,0.411,570633.8,570633.8,3198,0,0,0,L,1122011218,0,122.68,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339415,1070678.00
10/01/2016 12:30,2,2.955,ACTIVE,213.74,349.56,60.007,1475339403,"201051344000438","219011344069620",29.80,25.00,0,334.54,392.55,89.3,84.2,0.415,572075.6,572075.6,3199,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339416,1070679.00
10/01/2016 12:30,2,2.975,ACTIVE,213.51,348.96,59.986,1475339403,"201051344000417","219011344069620",29.12,25.00,0,333.33,390.74,87.7,82.7,0.424,563001.6,563001.6,3205,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339417,1070680.00
10/01/2016 12:30,2,2.717,ACTIVE,211.70,340.85,59.944,1475339403,"274151322000083","219011344069620",29.32,28.00,0,333.33,379.92,80.7,76.0,0.305,822266.3,822266.3,3187,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339418,1070681.00
10/01/2016 12:30,2,2.916,ACTIVE,212.38,346.26,59.986,1475339403,"274151322000076","219011344069620",29.66,28.80,0,335.44,381.12,87.6,82.6,0.340,877861.6,877861.6,3195,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339419,1070682.00
10/01/2016 12:30,2,2.953,ACTIVE,214.64,350.77,59.986,1475339403,"201051344000868","219011344069620",29.16,24.50,0,334.84,397.05,87.3,82.3,0.398,561968.6,561968.6,3202,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339420,1070683.00
10/01/2016 12:30,2,2.908,ACTIVE,211.93,352.27,59.981,1475339403,"274151322000095","219011344069620",29.34,29.50,0,334.84,380.52,86.4,81.5,0.336,868993.4,868993.4,3199,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339421,1070684.00
10/01/2016 12:30,2,2.945,ACTIVE,215.09,357.08,59.981,1475339403,"201051344000988","219011344069620",19.18,23.30,0,336.04,381.12,57.2,53.3,0.477,539955.3,539955.3,3189,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339422,1070685.00
10/01/2016 12:30,2,2.998,ACTIVE,213.74,348.66,59.986,1475339403,"201051344001025","219011344069620",29.44,24.50,0,334.24,391.94,89.3,84.3,0.411,572345.1,572345.1,3194,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339423,1070686.00
10/01/2016 12:30,2,2.904,ACTIVE,215.32,350.77,59.986,1475339403,"201051344000458","219011344069620",29.44,26.30,0,336.34,397.96,86.7,81.7,0.415,569367.5,569367.5,3205,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339423,1070687.00
10/01/2016 12:30,2,2.918,ACTIVE,215.77,351.67,59.991,1475339403,"201051344000853","219011344069620",29.40,25.30,0,335.74,395.55,86.9,82.0,0.407,568643.8,568643.8,3212,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339424,1070688.00
10/01/2016 12:30,2,2.971,ACTIVE,213.51,349.26,59.970,1475339403,"201051344000685","219011344069620",29.30,24.80,0,333.93,391.64,88.2,83.3,0.429,571215.0,571215.0,3206,0,0,0,L,1122011218,0,123.36,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339425,1070689.00
10/01/2016 12:30,2,2.961,ACTIVE,213.74,347.76,59.986,1475339403,"201051344000917","219011344069620",29.42,26.00,0,333.63,392.25,88.2,83.2,0.415,568132.2,568132.2,3199,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339426,1070690.00
10/01/2016 12:30,2,2.961,ACTIVE,213.51,349.26,59.954,1475339403,"201051344001145","219011344069620",29.48,23.80,0,334.54,391.64,88.4,83.4,0.411,573368.0,573368.0,3205,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339427,1070691.00
10/01/2016 12:30,2,2.988,ACTIVE,214.19,348.96,60.034,1475339403,"201051344000651","219011344069620",29.26,25.80,0,335.14,396.45,88.5,83.5,0.415,566578.0,566578.0,3195,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339428,1070692.00
10/01/2016 12:30,2,2.688,ACTIVE,211.93,365.49,59.949,1475339403,"274151322000088","219011344069620",28.35,27.30,0,334.24,379.32,77.2,72.6,0.521,791160.4,791160.4,3178,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339429,1070693.00
10/01/2016 12:30,2,1.742,ACTIVE,212.83,434.63,59.975,1475339403,"274151322000068","219011344069620",40.53,29.00,0,335.44,458.07,71.4,67.0,0.495,684092.5,684092.5,3250,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339430,1070694.00
10/01/2016 12:30,2,2.971,ACTIVE,213.51,348.96,59.981,1475339403,"201051344001135","219011344069620",29.34,25.30,0,333.03,391.94,88.3,83.4,0.411,562728.4,562728.4,3190,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339431,1070695.00
10/01/2016 12:30,2,2.910,ACTIVE,214.19,350.47,59.981,1475339403,"201051344000594","219011344069620",29.72,24.80,0,333.93,397.05,87.7,82.7,0.402,573834.0,573834.0,3200,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339432,1070696.00
10/01/2016 12:30,2,2.988,ACTIVE,213.96,349.26,60.002,1475339403,"201051344001203","219011344069620",29.36,25.30,0,334.84,394.05,88.9,83.9,0.420,570958.2,570958.2,3200,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339432,1070697.00
10/01/2016 12:30,2,2.711,ACTIVE,211.93,364.89,59.981,1475339403,"274151322000054","219011344069620",28.35,28.00,0,333.63,380.52,77.8,73.2,0.535,807388.4,807388.4,3174,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339433,1070698.00
10/01/2016 12:30,2,2.918,ACTIVE,214.87,350.17,59.954,1475339403,"201051344000867","219011344069620",29.34,25.80,0,335.74,396.45,86.8,81.8,0.398,561052.7,561052.7,3204,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339434,1070699.00
10/01/2016 12:30,2,2.932,ACTIVE,213.96,350.17,59.922,1475339403,"201051344001093","219011344069620",29.56,25.00,0,334.24,394.95,87.8,82.9,0.402,567486.0,567486.0,3205,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339435,1070700.00
10/01/2016 12:30,2,2.900,ACTIVE,215.09,351.37,59.981,1475339403,"201051344000900","219011344069620",29.42,25.50,0,335.74,398.26,86.5,81.5,0.398,577866.5,577866.5,3206,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339436,1070701.00
10/01/2016 12:30,2,2.877,ACTIVE,215.09,350.77,59.981,1475339403,"201051344000648","219011344069620",29.30,25.30,0,335.74,398.26,85.4,80.5,0.393,566472.3,566472.3,3196,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339437,1070702.00
10/01/2016 12:30,2,2.893,ACTIVE,215.09,351.37,59.970,1475339403,"201051344000569","219011344069620",29.26,25.80,0,336.34,397.96,85.7,80.8,0.402,577818.0,577818.0,3201,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339438,1070703.00
10/01/2016 12:30,2,2.893,ACTIVE,215.32,350.77,59.944,1475339403,"201051344000983","219011344069620",29.52,25.80,0,336.04,398.56,86.6,81.6,0.411,570407.1,570407.1,3207,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339439,1070704.00
10/01/2016 12:30,2,2.904,ACTIVE,215.32,350.77,59.954,1475339403,"201051344001158","219011344069620",29.18,24.30,0,334.84,398.26,85.9,81.0,0.407,561882.6,561882.6,3200,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339440,1070705.00
10/01/2016 12:30,2,2.879,ACTIVE,215.32,351.97,59.965,1475339403,"201051344000576","219011344069620",29.06,25.30,0,334.24,398.86,84.8,79.9,0.393,569433.2,569433.2,3205,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339441,1070706.00
10/01/2016 12:30,2,2.672,ACTIVE,212.16,351.97,59.981,1475339403,"274151322000087","219011344069620",28.33,34.30,0,334.24,379.32,76.6,72.0,0.535,779377.5,779377.5,3213,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475339442,1070707.00
10/01/2016 12:45,2,2.383,ACTIVE,214.41,359.78,60.018,1475340304,"201051344000645","219011344069620",28.55,26.50,0,321.31,396.75,68.8,64.5,0.566,568920.2,568920.2,3205,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340305,1070708.00
10/01/2016 12:45,2,2.158,ACTIVE,211.70,345.36,59.970,1475340304,"274151322000085","219011344069620",27.75,28.50,0,334.24,379.02,60.5,56.5,0.411,806891.4,806891.4,3178,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340306,1070709.00
10/01/2016 12:45,2,2.379,ACTIVE,214.19,359.78,60.012,1475340304,"201051344000633","219011344069620",28.90,25.30,0,321.01,397.96,69.7,65.3,0.583,560595.8,560595.8,3204,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340307,1070710.00
10/01/2016 12:45,2,2.342,ACTIVE,214.19,360.38,59.981,1475340304,"201051344000469","219011344069620",29.34,24.30,0,318.91,397.66,69.6,65.3,0.583,563228.2,563228.2,3207,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340308,1070711.00
10/01/2016 12:45,2,2.539,ACTIVE,213.06,359.78,59.970,1475340304,"201051344000646","219011344069620",29.08,25.50,0,318.00,389.84,74.8,70.3,0.628,563631.5,563631.5,3198,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340308,1070712.00
10/01/2016 12:45,2,2.221,ACTIVE,211.48,360.38,59.975,1475340304,"274151322000052","219011344069620",28.63,28.30,0,327.62,378.42,64.4,60.2,0.455,829875.6,829875.6,3184,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340309,1070713.00
10/01/2016 12:45,2,2.604,ACTIVE,213.74,360.08,59.965,1475340304,"201051344000585","219011344069620",28.92,26.50,0,318.91,390.44,76.3,71.7,0.628,573819.2,573819.2,3202,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340310,1070714.00
10/01/2016 12:45,2,2.520,ACTIVE,213.06,357.68,59.981,1475340304,"201051344001230","219011344069620",29.30,25.30,0,319.21,388.94,74.8,70.3,0.619,566491.9,566491.9,3208,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340311,1070715.00
10/01/2016 12:45,2,2.516,ACTIVE,213.74,358.88,59.917,1475340304,"201051344000582","219011344069620",29.04,26.50,0,317.40,391.34,74.0,69.5,0.610,559261.3,559261.3,3197,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340312,1070716.00
10/01/2016 12:45,2,2.506,ACTIVE,212.83,358.58,59.959,1475340304,"201051344000955","219011344069620",29.60,26.30,0,316.20,390.14,75.1,70.6,0.636,573418.9,573418.9,3197,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340313,1070717.00
10/01/2016 12:45,2,1.408,ACTIVE,211.70,428.01,59.986,1475340304,"274151322000094","219011344069620",39.58,29.80,0,388.34,459.57,56.9,53.0,0.402,683564.6,683564.6,3252,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340314,1070718.00
10/01/2016 12:45,2,2.363,ACTIVE,214.41,359.48,59.975,1475340304,"201051344000579","219011344069620",29.66,24.50,0,322.21,397.05,71.0,66.6,0.592,577747.0,577747.0,3195,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340315,1070719.00
10/01/2016 12:45,2,2.557,ACTIVE,212.83,358.88,59.981,1475340304,"201051344000890","219011344069620",29.12,25.80,0,317.70,390.14,75.5,70.9,0.623,570653.0,570653.0,3199,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340316,1070720.00
10/01/2016 12:45,2,2.541,ACTIVE,213.29,360.08,59.949,1475340304,"201051344000438","219011344069620",29.16,26.30,0,318.61,391.64,75.1,70.5,0.632,572094.7,572094.7,3200,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340317,1070721.00
10/01/2016 12:45,2,2.539,ACTIVE,213.29,359.18,59.981,1475340304,"201051344000417","219011344069620",28.80,25.80,0,317.40,389.54,74.1,69.6,0.619,563020.4,563020.4,3206,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340318,1070722.00
10/01/2016 12:45,2,2.160,ACTIVE,211.48,359.18,59.970,1475340304,"274151322000083","219011344069620",28.92,28.30,0,329.13,378.42,63.2,59.1,0.455,822282.8,822282.8,3188,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340319,1070723.00
10/01/2016 12:45,2,2.301,ACTIVE,211.70,349.26,59.991,1475340304,"274151322000076","219011344069620",29.38,28.80,0,329.73,379.32,68.4,64.1,0.486,877879.6,877879.6,3196,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340319,1070724.00
10/01/2016 12:45,2,2.410,ACTIVE,213.74,359.18,59.949,1475340304,"201051344000868","219011344069620",28.45,25.00,0,318.61,397.05,69.4,65.1,0.570,561986.7,561986.7,3203,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340320,1070725.00
10/01/2016 12:45,2,2.266,ACTIVE,211.03,354.97,59.981,1475340304,"274151322000095","219011344069620",29.34,29.00,0,329.73,378.72,67.4,63.1,0.446,869011.2,869011.2,3200,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340321,1070726.00
10/01/2016 12:45,2,2.361,ACTIVE,213.96,355.58,60.023,1475340304,"201051344000988","219011344069620",19.04,24.00,0,336.64,381.73,45.5,42.0,0.384,539967.0,539967.0,3190,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340322,1070727.00
10/01/2016 12:45,2,2.562,ACTIVE,213.06,358.88,59.970,1475340304,"201051344001025","219011344069620",29.06,26.50,0,319.81,391.04,75.5,70.9,0.610,572364.3,572364.3,3195,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340323,1070728.00
10/01/2016 12:45,2,2.348,ACTIVE,214.19,360.99,59.986,1475340304,"201051344000458","219011344069620",29.00,26.50,0,319.21,397.35,69.0,64.7,0.597,569385.5,569385.5,3206,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340324,1070729.00
10/01/2016 12:45,2,2.355,ACTIVE,214.87,362.49,59.949,1475340304,"201051344000853","219011344069620",28.92,25.50,0,319.81,396.15,68.9,64.6,0.579,568661.8,568661.8,3213,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340325,1070730.00
