ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 12:45,2,2.500,ACTIVE,213.06,359.48,60.007,1475340304,"201051344000685","219011344069620",29.34,25.50,0,315.30,390.14,74.3,69.8,0.645,571234.0,571234.0,3207,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340326,1070731.00
10/01/2016 12:45,2,2.523,ACTIVE,213.29,359.78,59.912,1475340304,"201051344000917","219011344069620",29.18,26.80,0,318.30,390.44,74.5,70.0,0.628,568151.1,568151.1,3200,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340327,1070732.00
10/01/2016 12:45,2,2.527,ACTIVE,213.06,359.78,59.938,1475340304,"201051344001145","219011344069620",29.26,25.00,0,319.51,390.44,74.9,70.4,0.623,573387.0,573387.0,3206,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340328,1070733.00
10/01/2016 12:45,2,2.521,ACTIVE,213.29,360.08,59.970,1475340304,"201051344000651","219011344069620",29.18,26.50,0,318.00,394.05,74.5,69.9,0.623,566597.0,566597.0,3196,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340328,1070734.00
10/01/2016 12:45,2,2.139,ACTIVE,210.57,357.98,59.970,1475340304,"274151322000088","219011344069620",27.69,28.30,0,334.54,378.12,60.0,56.0,0.407,791176.1,791176.1,3179,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340329,1070735.00
10/01/2016 12:45,2,1.486,ACTIVE,211.70,415.69,59.970,1475340304,"274151322000068","219011344069620",38.35,30.00,0,392.85,465.89,57.4,53.4,0.393,684107.5,684107.5,3251,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340330,1070736.00
10/01/2016 12:45,2,2.535,ACTIVE,213.06,359.48,59.917,1475340304,"201051344001135","219011344069620",29.06,26.50,0,318.30,390.44,74.7,70.1,0.619,562747.4,562747.4,3191,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340331,1070737.00
10/01/2016 12:45,2,2.375,ACTIVE,213.51,357.98,60.007,1475340304,"201051344000594","219011344069620",29.10,24.50,0,319.51,397.35,70.0,65.7,0.579,573852.2,573852.2,3201,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340332,1070738.00
10/01/2016 12:45,2,2.557,ACTIVE,213.51,358.88,59.965,1475340304,"201051344001203","219011344069620",28.96,26.80,0,317.70,392.25,75.0,70.4,0.636,570977.4,570977.4,3201,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340333,1070739.00
10/01/2016 12:45,2,2.154,ACTIVE,211.25,350.17,60.002,1475340304,"274151322000054","219011344069620",27.83,28.80,0,334.54,379.32,60.7,56.7,0.429,807404.3,807404.3,3175,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340334,1070740.00
10/01/2016 12:45,2,2.367,ACTIVE,213.96,358.88,59.959,1475340304,"201051344000867","219011344069620",28.92,26.00,0,318.91,396.45,69.3,65.0,0.566,561070.8,561070.8,3205,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340335,1070741.00
10/01/2016 12:45,2,2.520,ACTIVE,213.51,359.78,60.023,1475340304,"201051344001093","219011344069620",29.04,25.80,0,318.91,391.04,74.2,69.7,0.610,567504.9,567504.9,3206,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340336,1070742.00
10/01/2016 12:45,2,2.336,ACTIVE,214.19,360.38,59.970,1475340304,"201051344000900","219011344069620",29.10,25.50,0,319.81,397.05,68.9,64.5,0.566,577884.4,577884.4,3207,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340337,1070743.00
10/01/2016 12:45,2,2.326,ACTIVE,214.19,362.49,59.975,1475340304,"201051344000648","219011344069620",28.84,25.30,0,319.21,397.05,68.0,63.7,0.561,566490.0,566490.0,3197,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340338,1070744.00
10/01/2016 12:45,2,2.336,ACTIVE,214.19,360.08,60.018,1475340304,"201051344000569","219011344069620",28.94,25.50,0,321.61,397.05,68.5,64.1,0.575,577835.9,577835.9,3202,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340338,1070745.00
10/01/2016 12:45,2,2.332,ACTIVE,214.41,360.38,59.981,1475340304,"201051344000983","219011344069620",29.26,26.00,0,319.21,397.05,69.1,64.8,0.588,570425.1,570425.1,3208,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340339,1070746.00
10/01/2016 12:45,2,2.332,ACTIVE,214.41,359.18,59.981,1475340304,"201051344001158","219011344069620",29.08,24.80,0,322.21,397.66,68.7,64.4,0.588,561900.5,561900.5,3201,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340340,1070747.00
10/01/2016 12:45,2,2.307,ACTIVE,214.64,361.59,60.023,1475340304,"201051344000576","219011344069620",28.92,25.50,0,320.71,397.66,67.6,63.3,0.566,569450.8,569450.8,3206,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340341,1070748.00
10/01/2016 12:45,2,2.129,ACTIVE,211.48,357.38,60.007,1475340304,"274151322000087","219011344069620",27.81,34.30,0,334.54,377.52,60.0,56.0,0.411,779393.2,779393.2,3214,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475340342,1070749.00
10/01/2016 13:00,2,2.498,ACTIVE,215.32,362.49,59.975,1475341204,"201051344000645","219011344069620",29.10,27.30,0,323.11,396.45,73.5,69.1,0.628,568936.5,568936.5,3206,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341205,1070750.00
10/01/2016 13:00,2,2.328,ACTIVE,212.16,358.28,59.965,1475341204,"274151322000085","219011344069620",27.71,29.30,0,329.73,379.32,65.4,61.2,0.451,806905.8,806905.8,3179,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341206,1070751.00
10/01/2016 13:00,2,2.523,ACTIVE,215.09,366.10,59.965,1475341204,"201051344000633","219011344069620",29.08,25.80,0,321.31,397.96,74.4,69.9,0.632,560612.3,560612.3,3205,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341207,1070752.00
10/01/2016 13:00,2,2.525,ACTIVE,214.87,360.08,59.975,1475341204,"201051344000469","219011344069620",29.02,25.00,0,317.70,398.56,74.3,69.8,0.645,563244.7,563244.7,3208,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341208,1070753.00
10/01/2016 13:00,2,2.662,ACTIVE,213.06,346.56,59.975,1475341204,"201051344000646","219011344069620",29.02,26.30,0,333.63,391.64,78.2,73.6,0.362,563649.0,563649.0,3199,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341209,1070754.00
10/01/2016 13:00,2,2.357,ACTIVE,211.48,359.18,59.975,1475341204,"274151322000052","219011344069620",28.78,29.50,0,328.82,379.32,68.8,64.4,0.482,829890.9,829890.9,3185,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341210,1070755.00
10/01/2016 13:00,2,2.713,ACTIVE,214.19,348.66,59.949,1475341204,"201051344000585","219011344069620",29.04,27.00,0,334.54,392.55,79.8,75.1,0.371,573837.1,573837.1,3203,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341211,1070756.00
10/01/2016 13:00,2,2.635,ACTIVE,213.29,346.26,59.981,1475341204,"201051344001230","219011344069620",29.38,25.30,0,333.93,389.84,78.4,73.8,0.367,566509.5,566509.5,3209,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341212,1070757.00
10/01/2016 13:00,2,2.631,ACTIVE,214.19,347.16,59.975,1475341204,"201051344000582","219011344069620",29.10,27.00,0,334.24,392.85,77.6,73.0,0.345,559278.7,559278.7,3198,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341213,1070758.00
10/01/2016 13:00,2,2.609,ACTIVE,213.29,346.56,59.970,1475341204,"201051344000955","219011344069620",29.78,27.00,0,333.93,390.74,78.7,74.0,0.371,573436.6,573436.6,3198,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341213,1070759.00
10/01/2016 13:00,2,1.537,ACTIVE,211.93,429.52,59.965,1475341204,"274151322000094","219011344069620",39.26,30.50,0,389.24,459.87,61.3,57.3,0.433,683578.2,683578.2,3253,0,0,0,L,1151911521,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341214,1070760.00
10/01/2016 13:00,2,2.523,ACTIVE,215.09,366.10,59.986,1475341204,"201051344000579","219011344069620",29.58,25.30,0,321.61,396.75,75.6,71.0,0.628,577763.9,577763.9,3196,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341215,1070761.00
10/01/2016 13:00,2,2.678,ACTIVE,213.29,346.56,59.970,1475341204,"201051344000890","219011344069620",29.16,26.30,0,334.84,391.34,79.1,74.4,0.362,570670.8,570670.8,3200,0,0,0,L,1122011218,0,122.91,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341216,1070762.00
10/01/2016 13:00,2,2.617,ACTIVE,213.74,348.06,59.970,1475341204,"201051344000438","219011344069620",29.66,26.80,0,335.14,392.85,78.7,74.0,0.367,572112.4,572112.4,3201,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341217,1070763.00
10/01/2016 13:00,2,2.627,ACTIVE,213.51,346.26,59.975,1475341204,"201051344000417","219011344069620",29.08,26.30,0,319.51,391.34,77.4,72.8,0.658,563037.8,563037.8,3207,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341218,1070764.00
10/01/2016 13:00,2,2.330,ACTIVE,211.93,361.29,59.970,1475341204,"274151322000083","219011344069620",28.73,29.50,0,327.92,379.32,67.8,63.5,0.473,822297.9,822297.9,3189,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341219,1070765.00
10/01/2016 13:00,2,2.465,ACTIVE,212.16,351.97,59.959,1475341204,"274151322000076","219011344069620",29.30,29.80,0,329.73,379.62,73.2,68.7,0.517,877896.0,877896.0,3197,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341220,1070766.00
10/01/2016 13:00,2,2.525,ACTIVE,214.41,362.19,59.975,1475341204,"201051344000868","219011344069620",28.92,25.50,0,320.11,396.75,74.0,69.5,0.605,562003.2,562003.2,3204,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341222,1070767.00
10/01/2016 13:00,2,2.463,ACTIVE,211.93,362.19,59.970,1475341204,"274151322000095","219011344069620",28.94,30.00,0,328.52,379.02,72.2,67.7,0.491,869027.3,869027.3,3201,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341222,1070768.00
10/01/2016 13:00,2,2.480,ACTIVE,214.87,357.98,59.981,1475341204,"201051344000988","219011344069620",19.24,24.50,0,335.44,396.75,48.3,44.7,0.407,539977.7,539977.7,3191,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341223,1070769.00
10/01/2016 13:00,2,2.676,ACTIVE,213.51,346.56,59.970,1475341204,"201051344001025","219011344069620",29.14,26.80,0,334.84,392.55,79.0,74.4,0.358,572382.2,572382.2,3196,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341224,1070770.00
10/01/2016 13:00,2,2.494,ACTIVE,215.09,361.89,59.975,1475341204,"201051344000458","219011344069620",29.08,27.30,0,321.01,396.75,73.5,69.0,0.645,569402.0,569402.0,3207,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341225,1070771.00
10/01/2016 13:00,2,2.488,ACTIVE,215.32,362.79,59.975,1475341204,"201051344000853","219011344069620",29.20,26.00,0,320.11,395.55,73.6,69.1,0.619,568678.3,568678.3,3214,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341226,1070772.00
10/01/2016 13:00,2,2.611,ACTIVE,213.51,359.18,59.959,1475341204,"201051344000685","219011344069620",29.36,26.00,0,317.10,391.34,77.7,73.1,0.672,571251.6,571251.6,3208,0,0,0,L,1122011218,0,123.36,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341227,1070773.00
10/01/2016 13:00,2,2.623,ACTIVE,213.74,348.06,59.981,1475341204,"201051344000917","219011344069620",29.32,27.50,0,333.63,391.94,77.9,73.3,0.362,568168.8,568168.8,3201,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341228,1070774.00
10/01/2016 13:00,2,2.645,ACTIVE,213.29,347.76,59.975,1475341204,"201051344001145","219011344069620",29.26,25.30,0,334.24,391.34,78.4,73.8,0.354,573404.8,573404.8,3207,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341229,1070775.00
10/01/2016 13:00,2,2.645,ACTIVE,213.96,348.36,60.007,1475341204,"201051344000651","219011344069620",29.12,27.30,0,334.84,394.65,78.0,73.4,0.358,566614.6,566614.6,3197,0,0,0,L,1122011218,0,123.36,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341230,1070776.00
10/01/2016 13:00,2,2.283,ACTIVE,211.25,348.06,59.970,1475341204,"274151322000088","219011344069620",27.81,29.00,0,330.03,379.92,64.3,60.2,0.433,791190.5,791190.5,3180,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341230,1070777.00
10/01/2016 13:00,2,1.492,ACTIVE,212.61,430.12,59.933,1475341204,"274151322000068","219011344069620",40.22,31.00,0,390.74,458.67,61.2,57.1,0.429,684121.2,684121.2,3252,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341231,1070778.00
10/01/2016 13:00,2,2.654,ACTIVE,213.51,347.46,59.970,1475341204,"201051344001135","219011344069620",29.08,27.00,0,334.84,391.34,78.2,73.5,0.362,562765.1,562765.1,3192,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341232,1070779.00
10/01/2016 13:00,2,2.492,ACTIVE,214.19,361.29,59.981,1475341204,"201051344000594","219011344069620",29.52,25.30,0,320.41,394.65,74.5,70.0,0.610,573869.0,573869.0,3202,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341233,1070780.00
10/01/2016 13:00,2,2.656,ACTIVE,213.74,346.86,59.965,1475341204,"201051344001203","219011344069620",29.18,27.00,0,334.84,393.15,78.5,73.9,0.371,570995.2,570995.2,3202,0,0,0,L,1122011218,0,123.36,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341234,1070781.00
10/01/2016 13:00,2,2.297,ACTIVE,211.48,357.08,59.975,1475341204,"274151322000054","219011344069620",27.93,30.00,0,328.82,379.62,65.0,60.8,0.451,807418.8,807418.8,3176,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341235,1070782.00
10/01/2016 13:00,2,2.527,ACTIVE,214.64,360.99,59.965,1475341204,"201051344000867","219011344069620",28.84,26.50,0,321.01,395.25,73.9,69.4,0.605,561087.4,561087.4,3206,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341236,1070783.00
10/01/2016 13:00,2,2.633,ACTIVE,213.74,348.36,59.959,1475341204,"201051344001093","219011344069620",29.12,26.80,0,334.24,392.25,77.7,73.0,0.349,567522.6,567522.6,3207,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341237,1070784.00
10/01/2016 13:00,2,2.492,ACTIVE,214.41,362.19,59.981,1475341204,"201051344000900","219011344069620",29.08,26.00,0,321.91,396.75,73.4,68.9,0.601,577901.0,577901.0,3208,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341238,1070785.00
10/01/2016 13:00,2,2.477,ACTIVE,214.87,361.29,59.959,1475341204,"201051344000648","219011344069620",28.88,25.80,0,319.81,397.66,72.5,68.0,0.610,566506.4,566506.4,3198,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341239,1070786.00
10/01/2016 13:00,2,2.484,ACTIVE,214.64,360.99,59.959,1475341204,"201051344000569","219011344069620",29.04,26.30,0,321.91,397.05,73.0,68.6,0.583,577852.4,577852.4,3203,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341239,1070787.00
10/01/2016 13:00,2,2.484,ACTIVE,214.87,361.29,59.970,1475341204,"201051344000983","219011344069620",29.28,26.50,0,323.72,397.96,73.8,69.3,0.628,570441.8,570441.8,3209,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341240,1070788.00
10/01/2016 13:00,2,2.496,ACTIVE,214.87,361.89,59.970,1475341204,"201051344001158","219011344069620",28.94,25.30,0,320.11,397.66,73.1,68.7,0.636,561917.0,561917.0,3202,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341241,1070789.00
10/01/2016 13:00,2,2.473,ACTIVE,215.09,361.59,59.965,1475341204,"201051344000576","219011344069620",28.78,26.00,0,320.71,397.05,72.2,67.7,0.601,569467.1,569467.1,3207,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341242,1070790.00
10/01/2016 13:00,2,2.273,ACTIVE,212.16,359.48,60.012,1475341204,"274151322000087","219011344069620",27.99,35.00,0,329.13,376.92,64.4,60.2,0.429,779407.7,779407.7,3215,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475341243,1070791.00
10/01/2016 13:15,2,2.547,ACTIVE,215.09,361.29,59.981,1475342104,"201051344000645","219011344069620",28.73,28.00,0,322.81,397.96,74.1,69.6,0.610,568954.3,568954.3,3207,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342105,1070792.00
10/01/2016 13:15,2,2.355,ACTIVE,212.16,349.56,60.028,1475342104,"274151322000085","219011344069620",27.69,29.80,0,336.04,377.82,65.9,61.7,0.460,806921.6,806921.6,3180,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342106,1070793.00
10/01/2016 13:15,2,2.541,ACTIVE,214.64,361.29,59.986,1475342104,"201051344000633","219011344069620",28.98,26.80,0,319.51,398.26,74.6,70.1,0.623,560630.2,560630.2,3206,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342107,1070794.00
10/01/2016 13:15,2,2.543,ACTIVE,214.87,362.79,59.986,1475342104,"201051344000469","219011344069620",28.92,25.80,0,316.80,398.86,74.5,70.0,0.619,563262.7,563262.7,3209,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342108,1070795.00
10/01/2016 13:15,2,2.619,ACTIVE,213.06,359.78,59.970,1475342104,"201051344000646","219011344069620",28.88,26.80,0,318.00,391.64,76.7,72.1,0.654,563667.8,563667.8,3200,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342109,1070796.00
10/01/2016 13:15,2,2.365,ACTIVE,211.70,359.18,59.986,1475342104,"274151322000052","219011344069620",28.88,29.50,0,334.54,379.62,69.2,64.8,0.491,829907.6,829907.6,3186,0,0,0,L,1151911521,0,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342110,1070797.00
10/01/2016 13:15,2,2.670,ACTIVE,213.96,350.47,59.970,1475342104,"201051344000585","219011344069620",28.98,28.30,0,333.33,368.50,78.4,73.7,0.362,573856.2,573856.2,3204,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342110,1070798.00
10/01/2016 13:15,2,2.586,ACTIVE,212.83,357.98,60.002,1475342104,"201051344001230","219011344069620",29.18,26.00,0,318.61,390.74,76.5,71.9,0.636,566528.2,566528.2,3210,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342111,1070799.00
10/01/2016 13:15,2,2.594,ACTIVE,213.96,361.29,60.044,1475342104,"201051344000582","219011344069620",28.86,27.80,0,318.00,393.15,75.8,71.3,0.628,559297.3,559297.3,3199,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342112,1070800.00
10/01/2016 13:15,2,2.604,ACTIVE,213.06,359.48,59.996,1475342104,"201051344000955","219011344069620",29.08,28.00,0,318.00,391.04,76.7,72.1,0.650,573455.5,573455.5,3199,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342113,1070801.00
10/01/2016 13:15,2,1.502,ACTIVE,212.16,427.71,59.986,1475342104,"274151322000094","219011344069620",39.92,30.80,0,387.74,457.47,61.3,57.2,0.429,683593.0,683593.0,3254,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342114,1070802.00
10/01/2016 13:15,2,2.533,ACTIVE,214.64,362.49,59.991,1475342104,"201051344000579","219011344069620",29.44,26.00,0,323.41,396.75,75.6,71.0,0.628,577782.3,577782.3,3197,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342115,1070803.00
10/01/2016 13:15,2,2.605,ACTIVE,213.06,358.58,59.991,1475342104,"201051344000890","219011344069620",29.12,27.00,0,317.40,391.34,76.9,72.3,0.623,570689.7,570689.7,3201,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342116,1070804.00
10/01/2016 13:15,2,2.596,ACTIVE,213.51,360.38,59.954,1475342104,"201051344000438","219011344069620",29.08,27.50,0,318.61,393.45,76.5,71.9,0.645,572131.3,572131.3,3202,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342117,1070805.00
10/01/2016 13:15,2,2.607,ACTIVE,213.51,359.18,60.002,1475342104,"201051344000417","219011344069620",28.59,27.00,0,317.70,391.94,75.5,70.9,0.619,563056.4,563056.4,3208,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342118,1070806.00
10/01/2016 13:15,2,2.344,ACTIVE,211.70,352.57,60.018,1475342104,"274151322000083","219011344069620",28.59,29.80,0,334.84,379.32,68.0,63.7,0.486,822314.4,822314.4,3190,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342119,1070807.00
10/01/2016 13:15,2,2.459,ACTIVE,212.38,351.07,59.986,1475342104,"274151322000076","219011344069620",29.44,31.30,0,331.53,380.82,73.3,68.9,0.521,877913.8,877913.8,3198,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342120,1070808.00
10/01/2016 13:15,2,2.549,ACTIVE,214.19,360.38,59.991,1475342104,"201051344000868","219011344069620",28.61,26.50,0,318.61,397.66,73.8,69.3,0.597,562021.2,562021.2,3205,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342121,1070809.00
10/01/2016 13:15,2,2.465,ACTIVE,211.93,357.68,59.996,1475342104,"274151322000095","219011344069620",29.02,31.00,0,329.13,380.22,72.3,67.9,0.499,869045.0,869045.0,3202,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342122,1070810.00
10/01/2016 13:15,2,2.518,ACTIVE,214.19,354.97,60.012,1475342104,"201051344000988","219011344069620",18.96,25.00,0,336.94,382.63,48.3,44.7,0.393,539989.3,539989.3,3192,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342123,1070811.00
10/01/2016 13:15,2,2.623,ACTIVE,213.51,358.58,59.938,1475342104,"201051344001025","219011344069620",28.86,28.30,0,317.10,390.14,76.7,72.1,0.632,572401.2,572401.2,3197,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342123,1070812.00
10/01/2016 13:15,2,2.486,ACTIVE,214.41,360.38,59.928,1475342104,"201051344000458","219011344069620",29.16,28.30,0,323.41,397.05,73.5,69.0,0.628,569419.9,569419.9,3208,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342124,1070813.00
10/01/2016 13:15,2,2.486,ACTIVE,215.09,360.99,59.944,1475342104,"201051344000853","219011344069620",29.10,26.80,0,328.82,396.15,73.4,68.9,0.610,568696.2,568696.2,3215,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342125,1070814.00
10/01/2016 13:15,2,2.553,ACTIVE,213.29,359.78,60.007,1475342104,"201051344000685","219011344069620",29.24,26.50,0,317.40,391.94,75.6,71.1,0.658,571270.3,571270.3,3209,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342126,1070815.00
10/01/2016 13:15,2,2.564,ACTIVE,213.51,359.78,60.012,1475342104,"201051344000917","219011344069620",29.10,27.80,0,318.00,392.25,75.7,71.1,0.641,568187.5,568187.5,3202,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342127,1070816.00
10/01/2016 13:15,2,2.570,ACTIVE,213.29,360.38,59.944,1475342104,"201051344001145","219011344069620",29.22,26.00,0,318.91,392.25,76.1,71.5,0.628,573423.6,573423.6,3208,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342128,1070817.00
10/01/2016 13:15,2,2.604,ACTIVE,213.96,361.29,59.986,1475342104,"201051344000651","219011344069620",28.63,28.30,0,318.00,397.35,75.5,70.9,0.628,566633.4,566633.4,3198,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342129,1070818.00
10/01/2016 13:15,2,2.285,ACTIVE,211.70,363.69,59.975,1475342104,"274151322000088","219011344069620",27.81,29.30,0,334.24,377.22,64.3,60.2,0.442,791206.2,791206.2,3181,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342130,1070819.00
10/01/2016 13:15,2,1.598,ACTIVE,212.38,415.99,59.996,1475342104,"274151322000068","219011344069620",38.19,31.00,0,394.95,459.27,62.0,57.9,0.424,684136.2,684136.2,3253,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342131,1070820.00
10/01/2016 13:15,2,2.576,ACTIVE,213.29,359.48,59.928,1475342104,"201051344001135","219011344069620",29.00,28.30,0,318.61,392.25,75.7,71.1,0.632,562784.0,562784.0,3193,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342131,1070821.00
10/01/2016 13:15,2,2.510,ACTIVE,213.74,360.08,59.944,1475342104,"201051344000594","219011344069620",29.14,26.30,0,320.11,397.96,74.1,69.6,0.610,573887.3,573887.3,3203,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342133,1070822.00
10/01/2016 13:15,2,2.582,ACTIVE,213.51,359.78,59.944,1475342104,"201051344001203","219011344069620",29.06,28.00,0,319.21,391.04,76.0,71.5,0.636,571014.1,571014.1,3203,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342134,1070823.00
10/01/2016 13:15,2,2.316,ACTIVE,211.93,355.88,59.975,1475342104,"274151322000054","219011344069620",27.69,30.00,0,335.14,378.72,64.9,60.7,0.455,807434.8,807434.8,3177,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342135,1070824.00
10/01/2016 13:15,2,2.490,ACTIVE,214.41,360.69,59.954,1475342104,"201051344000867","219011344069620",29.00,27.80,0,323.41,397.96,73.2,68.7,0.597,561105.5,561105.5,3207,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342136,1070825.00
10/01/2016 13:15,2,2.520,ACTIVE,213.51,360.38,59.954,1475342104,"201051344001093","219011344069620",29.28,27.00,0,318.30,392.25,74.8,70.3,0.610,567541.3,567541.3,3208,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342136,1070826.00
10/01/2016 13:15,2,2.490,ACTIVE,214.41,363.09,59.996,1475342104,"201051344000900","219011344069620",28.88,27.30,0,322.21,398.26,72.9,68.4,0.601,577919.0,577919.0,3209,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342137,1070827.00
10/01/2016 13:15,2,2.441,ACTIVE,214.64,360.69,59.986,1475342104,"201051344000648","219011344069620",29.10,26.30,0,319.81,397.96,72.0,67.6,0.583,566524.2,566524.2,3199,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342138,1070828.00
10/01/2016 13:15,2,2.479,ACTIVE,214.64,363.39,59.986,1475342104,"201051344000569","219011344069620",28.86,27.30,0,321.61,397.66,72.5,68.0,0.583,577870.3,577870.3,3204,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342139,1070829.00
10/01/2016 13:15,2,2.471,ACTIVE,214.64,362.19,59.986,1475342104,"201051344000983","219011344069620",29.20,27.50,0,320.11,398.26,73.1,68.6,0.623,570459.9,570459.9,3210,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342140,1070830.00
10/01/2016 13:15,2,2.465,ACTIVE,214.64,362.19,60.012,1475342104,"201051344001158","219011344069620",29.00,26.00,0,321.61,398.26,72.4,68.0,0.583,561935.0,561935.0,3203,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342142,1070831.00
10/01/2016 13:15,2,2.412,ACTIVE,214.87,363.09,60.023,1475342104,"201051344000576","219011344069620",29.16,26.80,0,321.61,398.86,71.3,66.9,0.601,569484.8,569484.8,3208,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342143,1070832.00
10/01/2016 13:15,2,2.291,ACTIVE,212.16,348.96,59.975,1475342104,"274151322000087","219011344069620",27.65,35.80,0,335.44,375.71,64.2,60.0,0.407,779423.5,779423.5,3216,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475342143,1070833.00
10/01/2016 13:30,2,1.973,ACTIVE,214.41,357.08,60.007,1475343003,"201051344000645","219011344069620",28.67,27.30,0,335.74,394.05,57.3,53.4,0.477,568968.1,568968.1,3208,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343004,1070834.00
10/01/2016 13:30,2,1.801,ACTIVE,212.16,345.66,59.965,1475343003,"274151322000085","219011344069620",27.79,29.80,0,336.04,373.91,50.7,47.0,0.340,806933.8,806933.8,3181,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343005,1070835.00
10/01/2016 13:30,2,1.977,ACTIVE,214.19,357.38,59.959,1475343003,"201051344000633","219011344069620",29.08,25.80,0,335.74,395.25,58.2,54.3,0.491,560644.2,560644.2,3207,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343006,1070836.00
10/01/2016 13:30,2,1.980,ACTIVE,214.19,357.38,59.959,1475343003,"201051344000469","219011344069620",28.94,24.80,0,334.84,395.25,58.1,54.1,0.495,563276.7,563276.7,3210,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343007,1070837.00
10/01/2016 13:30,2,2.107,ACTIVE,212.83,355.58,59.949,1475343003,"201051344000646","219011344069620",28.90,25.30,0,334.84,390.14,61.7,57.6,0.517,563682.5,563682.5,3201,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343008,1070838.00
10/01/2016 13:30,2,1.852,ACTIVE,211.48,345.96,59.933,1475343003,"274151322000052","219011344069620",28.63,29.00,0,334.54,374.81,53.7,49.9,0.371,829920.5,829920.5,3187,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343009,1070839.00
10/01/2016 13:30,2,2.160,ACTIVE,213.51,356.78,59.959,1475343003,"201051344000585","219011344069620",28.98,26.50,0,320.11,389.54,63.4,59.3,0.521,573871.3,573871.3,3205,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343010,1070840.00
10/01/2016 13:30,2,2.090,ACTIVE,212.83,354.67,59.959,1475343003,"201051344001230","219011344069620",29.18,24.80,0,334.54,389.84,61.8,57.7,0.508,566542.9,566542.9,3211,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343011,1070841.00
10/01/2016 13:30,2,2.086,ACTIVE,213.74,357.38,59.965,1475343003,"201051344000582","219011344069620",28.98,26.50,0,333.93,391.64,61.3,57.2,0.499,559311.9,559311.9,3200,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343012,1070842.00
10/01/2016 13:30,2,2.096,ACTIVE,212.83,355.88,59.907,1475343003,"201051344000955","219011344069620",29.42,26.50,0,334.54,389.84,62.5,58.4,0.526,573470.3,573470.3,3200,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343013,1070843.00
10/01/2016 13:30,2,1.213,ACTIVE,211.70,420.80,59.970,1475343003,"274151322000094","219011344069620",39.22,30.80,0,336.64,449.05,48.2,44.6,0.318,683604.5,683604.5,3255,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343014,1070844.00
10/01/2016 13:30,2,1.996,ACTIVE,213.96,356.78,59.954,1475343003,"201051344000579","219011344069620",29.54,24.80,0,335.14,394.95,59.8,55.8,0.495,577796.6,577796.6,3198,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343014,1070845.00
10/01/2016 13:30,2,2.115,ACTIVE,212.83,355.88,59.949,1475343003,"201051344000890","219011344069620",29.32,25.50,0,334.54,390.74,62.8,58.7,0.513,570704.6,570704.6,3202,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343015,1070846.00
10/01/2016 13:30,2,2.059,ACTIVE,213.29,357.08,59.954,1475343003,"201051344000438","219011344069620",29.88,26.00,0,335.74,391.34,62.3,58.2,0.521,572146.1,572146.1,3203,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343016,1070847.00
10/01/2016 13:30,2,2.109,ACTIVE,213.29,356.18,59.965,1475343003,"201051344000417","219011344069620",28.90,25.80,0,334.54,390.44,61.8,57.8,0.517,563071.0,563071.0,3209,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343017,1070848.00
10/01/2016 13:30,2,1.824,ACTIVE,211.48,344.76,59.912,1475343003,"274151322000083","219011344069620",28.80,29.30,0,335.74,374.21,53.2,49.4,0.376,822327.1,822327.1,3191,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343018,1070849.00
10/01/2016 13:30,2,1.936,ACTIVE,212.16,358.88,59.928,1475343003,"274151322000076","219011344069620",29.34,29.50,0,336.64,377.52,57.5,53.6,0.398,877927.6,877927.6,3199,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343019,1070850.00
10/01/2016 13:30,2,2.012,ACTIVE,213.74,356.48,60.002,1475343003,"201051344000868","219011344069620",28.75,25.30,0,336.04,392.85,58.6,54.6,0.473,562035.2,562035.2,3206,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343020,1070851.00
10/01/2016 13:30,2,1.928,ACTIVE,211.25,358.58,59.949,1475343003,"274151322000095","219011344069620",29.16,29.80,0,334.84,376.62,56.8,52.9,0.389,869058.6,869058.6,3203,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343021,1070852.00
10/01/2016 13:30,2,2.000,ACTIVE,214.19,353.17,59.959,1475343003,"201051344000988","219011344069620",18.94,24.50,0,335.74,379.92,38.4,35.1,0.327,539998.3,539998.3,3193,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343022,1070853.00
10/01/2016 13:30,2,2.107,ACTIVE,213.06,356.18,59.959,1475343003,"201051344001025","219011344069620",29.46,26.50,0,335.74,391.94,62.9,58.8,0.508,572416.1,572416.1,3198,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343023,1070854.00
10/01/2016 13:30,2,1.959,ACTIVE,214.19,357.98,59.901,1475343003,"201051344000458","219011344069620",29.36,27.00,0,337.24,395.55,58.3,54.4,0.495,569433.8,569433.8,3209,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343024,1070855.00
10/01/2016 13:30,2,1.965,ACTIVE,214.64,359.18,60.018,1475343003,"201051344000853","219011344069620",29.28,26.00,0,336.64,393.15,58.3,54.3,0.477,568710.1,568710.1,3216,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343025,1070856.00
10/01/2016 13:30,2,2.109,ACTIVE,213.29,356.48,59.959,1475343003,"201051344000685","219011344069620",28.94,25.30,0,333.33,390.74,61.9,57.8,0.530,571284.9,571284.9,3210,0,0,0,L,1122011218,0,123.14,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343025,1070857.00
10/01/2016 13:30,2,2.096,ACTIVE,213.51,356.18,59.907,1475343003,"201051344000917","219011344069620",29.28,26.50,0,335.14,390.74,62.3,58.2,0.521,568202.2,568202.2,3203,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343026,1070858.00
10/01/2016 13:30,2,2.084,ACTIVE,213.29,354.97,59.959,1475343003,"201051344001145","219011344069620",29.66,24.50,0,335.44,390.44,62.5,58.4,0.517,573438.4,573438.4,3209,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343027,1070859.00
10/01/2016 13:30,2,2.127,ACTIVE,213.74,357.38,59.886,1475343003,"201051344000651","219011344069620",28.82,27.00,0,336.34,391.34,62.1,58.0,0.513,566648.1,566648.1,3199,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343028,1070860.00
10/01/2016 13:30,2,1.811,ACTIVE,211.48,357.98,59.959,1475343003,"274151322000088","219011344069620",27.67,29.30,0,335.44,372.41,50.8,47.1,0.349,791218.3,791218.3,3182,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343029,1070861.00
10/01/2016 13:30,2,1.227,ACTIVE,212.16,419.90,59.922,1475343003,"274151322000068","219011344069620",39.22,31.00,0,337.54,450.26,49.3,45.7,0.331,684147.8,684147.8,3254,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343030,1070862.00
10/01/2016 13:30,2,2.152,ACTIVE,213.29,355.88,59.965,1475343003,"201051344001135","219011344069620",28.73,26.80,0,335.44,390.74,62.7,58.6,0.517,562798.8,562798.8,3194,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343031,1070863.00
10/01/2016 13:30,2,2.000,ACTIVE,213.51,356.48,59.959,1475343003,"201051344000594","219011344069620",29.34,25.00,0,335.74,390.44,59.5,55.5,0.482,573901.4,573901.4,3204,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343032,1070864.00
10/01/2016 13:30,2,2.135,ACTIVE,213.51,356.78,59.970,1475343003,"201051344001203","219011344069620",29.14,26.50,0,336.64,391.34,63.0,58.9,0.535,571029.0,571029.0,3204,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343033,1070865.00
10/01/2016 13:30,2,1.830,ACTIVE,211.93,354.67,59.954,1475343003,"274151322000054","219011344069620",27.79,30.30,0,335.14,374.51,51.4,47.7,0.358,807447.0,807447.0,3178,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343034,1070866.00
10/01/2016 13:30,2,2.006,ACTIVE,214.19,355.88,59.970,1475343003,"201051344000867","219011344069620",29.02,26.50,0,336.34,391.64,59.0,55.1,0.477,561119.5,561119.5,3208,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343035,1070867.00
10/01/2016 13:30,2,2.105,ACTIVE,213.29,356.18,59.949,1475343003,"201051344001093","219011344069620",29.18,25.80,0,336.64,390.14,62.3,58.2,0.499,567555.9,567555.9,3209,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343036,1070868.00
10/01/2016 13:30,2,1.951,ACTIVE,213.96,356.78,59.907,1475343003,"201051344000900","219011344069620",29.52,26.30,0,336.04,393.75,58.3,54.3,0.473,577932.9,577932.9,3210,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343037,1070869.00
10/01/2016 13:30,2,1.973,ACTIVE,214.19,357.08,59.965,1475343003,"201051344000648","219011344069620",28.96,25.50,0,336.94,394.95,57.9,53.9,0.477,566537.9,566537.9,3200,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343038,1070870.00
10/01/2016 13:30,2,1.973,ACTIVE,214.19,356.18,59.959,1475343003,"201051344000569","219011344069620",29.20,26.30,0,336.04,394.65,58.4,54.4,0.482,577884.1,577884.1,3205,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343039,1070871.00
10/01/2016 13:30,2,1.963,ACTIVE,214.19,357.68,59.959,1475343003,"201051344000983","219011344069620",29.62,26.50,0,337.24,394.65,58.9,54.9,0.491,570473.8,570473.8,3211,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343039,1070872.00
10/01/2016 13:30,2,2.006,ACTIVE,214.19,357.38,60.018,1475343003,"201051344001158","219011344069620",28.78,25.30,0,336.64,393.75,58.5,54.5,0.491,561948.8,561948.8,3204,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343040,1070873.00
