ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 13:30,2,1.973,ACTIVE,214.41,359.78,59.907,1475343003,"201051344000576","219011344069620",28.78,26.00,0,335.14,394.05,57.5,53.6,0.482,569498.4,569498.4,3209,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343041,1070874.00
10/01/2016 13:30,2,1.826,ACTIVE,211.70,353.17,59.959,1475343003,"274151322000087","219011344069620",27.71,36.30,0,334.54,370.90,51.2,47.5,0.323,779435.6,779435.6,3217,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343042,1070875.00
10/01/2016 13:45,2,2.514,ACTIVE,214.19,359.78,60.007,1475343903,"201051344000645","219011344069620",28.86,27.30,0,335.14,394.95,73.5,69.0,0.583,568983.5,568983.5,3209,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343904,1070876.00
10/01/2016 13:45,2,2.328,ACTIVE,211.03,360.69,59.975,1475343903,"274151322000085","219011344069620",27.71,30.00,0,336.34,373.61,65.3,61.2,0.446,806947.4,806947.4,3182,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343905,1070877.00
10/01/2016 13:45,2,2.525,ACTIVE,214.19,361.59,59.959,1475343903,"201051344000633","219011344069620",29.02,25.80,0,335.14,395.85,74.2,69.7,0.636,560659.8,560659.8,3208,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343906,1070878.00
10/01/2016 13:45,2,2.512,ACTIVE,214.41,360.38,60.023,1475343903,"201051344000469","219011344069620",29.16,24.80,0,334.24,395.55,74.2,69.7,0.623,563292.2,563292.2,3211,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343907,1070879.00
10/01/2016 13:45,2,2.631,ACTIVE,212.38,360.08,59.991,1475343903,"201051344000646","219011344069620",29.10,25.50,0,333.63,391.34,77.6,73.0,0.658,563698.9,563698.9,3202,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343908,1070880.00
10/01/2016 13:45,2,2.359,ACTIVE,211.48,352.27,59.975,1475343903,"274151322000052","219011344069620",28.90,29.50,0,335.14,375.71,69.2,64.9,0.486,829934.9,829934.9,3188,0,0,0,L,1151911521,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343909,1070881.00
10/01/2016 13:45,2,2.668,ACTIVE,213.29,360.99,59.975,1475343903,"201051344000585","219011344069620",29.34,26.30,0,336.34,394.65,79.3,74.6,0.667,573888.2,573888.2,3206,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343910,1070882.00
10/01/2016 13:45,2,2.604,ACTIVE,212.38,360.08,60.023,1475343903,"201051344001230","219011344069620",29.36,24.80,0,332.73,389.54,77.5,72.8,0.650,566559.4,566559.4,3212,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343911,1070883.00
10/01/2016 13:45,2,2.604,ACTIVE,213.51,361.29,59.981,1475343903,"201051344000582","219011344069620",29.14,26.50,0,336.64,392.25,76.8,72.3,0.636,559328.2,559328.2,3201,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343912,1070884.00
10/01/2016 13:45,2,2.617,ACTIVE,212.83,359.78,60.034,1475343903,"201051344000955","219011344069620",29.50,26.50,0,334.24,390.74,78.2,73.6,0.663,573487.0,573487.0,3201,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343912,1070885.00
10/01/2016 13:45,2,1.535,ACTIVE,212.16,435.23,59.975,1475343903,"274151322000094","219011344069620",39.80,30.50,0,335.44,456.57,62.3,58.2,0.420,683617.3,683617.3,3256,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343913,1070886.00
10/01/2016 13:45,2,2.543,ACTIVE,215.09,363.69,59.975,1475343903,"201051344000579","219011344069620",29.48,24.80,0,335.14,395.85,76.0,71.4,0.654,577812.6,577812.6,3199,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343914,1070887.00
10/01/2016 13:45,2,2.676,ACTIVE,213.29,359.78,59.996,1475343903,"201051344000890","219011344069620",28.94,25.50,0,334.24,391.34,78.4,73.7,0.645,570721.3,570721.3,3203,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343915,1070888.00
10/01/2016 13:45,2,2.635,ACTIVE,213.51,361.59,60.028,1475343903,"201051344000438","219011344069620",29.30,26.30,0,336.04,392.55,78.2,73.6,0.663,572162.7,572162.7,3204,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343916,1070889.00
10/01/2016 13:45,2,2.615,ACTIVE,213.51,360.38,59.981,1475343903,"201051344000417","219011344069620",29.12,25.80,0,334.84,391.34,77.2,72.6,0.654,563087.5,563087.5,3210,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343917,1070890.00
10/01/2016 13:45,2,2.361,ACTIVE,211.93,353.17,59.981,1475343903,"274151322000083","219011344069620",28.73,29.80,0,334.84,374.51,68.6,64.3,0.491,822341.4,822341.4,3192,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343918,1070891.00
10/01/2016 13:45,2,2.475,ACTIVE,212.38,359.78,59.970,1475343903,"274151322000076","219011344069620",29.60,30.00,0,336.34,378.12,74.1,69.6,0.526,877943.1,877943.1,3200,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343919,1070892.00
10/01/2016 13:45,2,2.561,ACTIVE,214.64,363.69,59.954,1475343903,"201051344000868","219011344069620",28.78,25.50,0,336.34,394.95,74.6,70.1,0.614,562050.9,562050.9,3207,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343920,1070893.00
10/01/2016 13:45,2,2.480,ACTIVE,212.16,357.38,60.007,1475343903,"274151322000095","219011344069620",29.20,30.00,0,334.84,376.62,73.3,68.8,0.495,869073.9,869073.9,3204,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343921,1070894.00
10/01/2016 13:45,2,2.549,ACTIVE,214.87,357.98,60.034,1475343903,"201051344000988","219011344069620",19.00,24.80,0,337.54,379.92,49.0,45.4,0.407,540008.5,540008.5,3194,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343922,1070895.00
10/01/2016 13:45,2,2.680,ACTIVE,213.51,359.78,60.018,1475343903,"201051344001025","219011344069620",29.12,26.30,0,335.74,391.94,79.0,74.3,0.641,572432.9,572432.9,3199,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343923,1070896.00
10/01/2016 13:45,2,2.521,ACTIVE,214.87,362.49,59.991,1475343903,"201051344000458","219011344069620",29.08,27.30,0,335.74,395.25,74.3,69.8,0.645,569449.5,569449.5,3210,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343924,1070897.00
10/01/2016 13:45,2,2.543,ACTIVE,215.54,364.29,59.959,1475343903,"201051344000853","219011344069620",28.92,26.00,0,335.74,393.45,74.5,70.0,0.628,568725.8,568725.8,3217,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343925,1070898.00
10/01/2016 13:45,2,2.623,ACTIVE,213.51,360.69,59.970,1475343903,"201051344000685","219011344069620",29.32,25.30,0,334.54,391.64,77.9,73.2,0.667,571301.5,571301.5,3211,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343926,1070899.00
10/01/2016 13:45,2,2.625,ACTIVE,213.96,362.19,59.991,1475343903,"201051344000917","219011344069620",29.32,26.50,0,334.84,391.94,78.0,73.3,0.658,568218.8,568218.8,3204,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343926,1070900.00
10/01/2016 13:45,2,2.658,ACTIVE,213.51,360.69,59.938,1475343903,"201051344001145","219011344069620",29.04,24.50,0,335.74,391.34,78.2,73.6,0.641,573455.1,573455.1,3210,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343927,1070901.00
10/01/2016 13:45,2,2.654,ACTIVE,213.96,362.49,59.986,1475343903,"201051344000651","219011344069620",29.04,27.30,0,336.04,396.75,78.1,73.4,0.645,566664.7,566664.7,3200,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343928,1070902.00
10/01/2016 13:45,2,2.338,ACTIVE,212.16,363.39,60.023,1475343903,"274151322000088","219011344069620",27.77,29.80,0,335.14,373.61,65.7,61.5,0.442,791231.9,791231.9,3183,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343929,1070903.00
10/01/2016 13:45,2,1.568,ACTIVE,213.06,433.42,59.996,1475343903,"274151322000068","219011344069620",39.58,31.50,0,387.44,452.36,62.9,58.8,0.429,684160.8,684160.8,3255,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343930,1070904.00
10/01/2016 13:45,2,2.658,ACTIVE,213.51,360.38,59.991,1475343903,"201051344001135","219011344069620",29.14,26.80,0,335.44,391.64,78.5,73.8,0.650,562815.5,562815.5,3195,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343931,1070905.00
10/01/2016 13:45,2,2.543,ACTIVE,213.96,361.89,59.933,1475343903,"201051344000594","219011344069620",29.40,25.00,0,334.84,395.25,75.8,71.2,0.619,573917.4,573917.4,3205,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343932,1070906.00
10/01/2016 13:45,2,2.668,ACTIVE,213.96,360.99,59.996,1475343903,"201051344001203","219011344069620",29.14,26.50,0,335.74,394.05,78.8,74.1,0.667,571045.8,571045.8,3205,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343933,1070907.00
10/01/2016 13:45,2,2.365,ACTIVE,212.16,361.59,59.991,1475343903,"274151322000054","219011344069620",27.75,30.80,0,335.14,375.11,66.5,62.3,0.464,807460.8,807460.8,3179,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343934,1070908.00
10/01/2016 13:45,2,2.547,ACTIVE,214.87,359.78,59.991,1475343903,"201051344000867","219011344069620",29.12,26.80,0,337.24,395.25,75.1,70.6,0.632,561135.4,561135.4,3209,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343935,1070909.00
10/01/2016 13:45,2,2.631,ACTIVE,213.96,362.49,60.028,1475343903,"201051344001093","219011344069620",29.20,25.80,0,336.34,394.95,77.8,73.2,0.641,567572.4,567572.4,3210,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343936,1070910.00
10/01/2016 13:45,2,2.543,ACTIVE,214.64,361.29,59.991,1475343903,"201051344000900","219011344069620",29.04,26.00,0,335.14,395.55,74.8,70.3,0.610,577948.6,577948.6,3211,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343937,1070911.00
10/01/2016 13:45,2,2.535,ACTIVE,215.09,362.49,60.002,1475343903,"201051344000648","219011344069620",28.78,25.80,0,335.44,395.85,73.9,69.4,0.614,566553.5,566553.5,3201,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343938,1070912.00
10/01/2016 13:45,2,2.541,ACTIVE,215.09,364.59,59.996,1475343903,"201051344000569","219011344069620",28.96,26.30,0,335.14,394.95,74.5,70.0,0.619,577899.8,577899.8,3206,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343939,1070913.00
10/01/2016 13:45,2,2.547,ACTIVE,215.09,361.59,59.944,1475343903,"201051344000983","219011344069620",29.18,26.50,0,334.54,395.25,75.3,70.8,0.623,570489.7,570489.7,3212,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343939,1070914.00
10/01/2016 13:45,2,2.545,ACTIVE,215.09,363.39,60.055,1475343903,"201051344001158","219011344069620",28.98,25.30,0,335.44,394.95,74.7,70.2,0.628,561964.5,561964.5,3205,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343940,1070915.00
10/01/2016 13:45,2,2.508,ACTIVE,215.32,362.79,59.996,1475343903,"201051344000576","219011344069620",29.02,26.30,0,334.84,394.05,73.7,69.2,0.614,569513.9,569513.9,3210,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343941,1070916.00
10/01/2016 13:45,2,2.320,ACTIVE,212.16,348.66,59.991,1475343903,"274151322000087","219011344069620",28.19,36.80,0,335.44,373.01,66.2,62.0,0.433,779449.4,779449.4,3218,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475343942,1070917.00
10/01/2016 14:00,2,6.141,ACTIVE,219.16,367.90,60.002,1475344803,"201051344000645","219011344069620",28.80,30.80,0,335.14,431.02,179.1,170.9,0.813,569006.1,569006.1,3210,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344804,1070918.00
10/01/2016 14:00,2,5.330,ACTIVE,213.74,365.19,59.986,1475344803,"274151322000085","219011344069620",27.47,33.80,0,335.44,402.46,148.3,141.2,0.566,806967.6,806967.6,3183,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344805,1070919.00
10/01/2016 14:00,2,5.805,ACTIVE,218.26,365.19,59.981,1475344803,"201051344000633","219011344069620",28.80,29.00,0,335.74,426.51,169.3,161.5,0.795,560682.7,560682.7,3209,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344806,1070920.00
10/01/2016 14:00,2,5.691,ACTIVE,219.16,365.19,59.991,1475344803,"201051344000469","219011344069620",28.84,28.00,0,335.14,432.22,166.2,158.5,0.791,563315.0,563315.0,3212,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344807,1070921.00
10/01/2016 14:00,2,5.451,ACTIVE,216.00,359.48,59.981,1475344803,"201051344000646","219011344069620",29.08,28.30,0,333.33,428.61,160.6,153.1,0.751,563722.1,563722.1,3203,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344807,1070922.00
10/01/2016 14:00,2,5.195,ACTIVE,213.51,369.40,60.023,1475344803,"274151322000052","219011344069620",28.84,34.30,0,329.13,406.07,151.7,144.5,0.592,829956.4,829956.4,3189,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344808,1070923.00
10/01/2016 14:00,2,5.480,ACTIVE,217.35,361.59,60.002,1475344803,"201051344000585","219011344069620",29.08,29.00,0,333.93,426.51,161.3,153.8,0.729,573911.9,573911.9,3207,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344809,1070924.00
10/01/2016 14:00,2,5.236,ACTIVE,215.77,357.68,59.991,1475344803,"201051344001230","219011344069620",29.58,27.80,0,332.43,422.30,156.9,149.5,0.738,566582.6,566582.6,3213,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344810,1070925.00
10/01/2016 14:00,2,5.355,ACTIVE,217.13,361.89,60.007,1475344803,"201051344000582","219011344069620",28.67,30.00,0,335.14,428.61,155.4,148.1,0.689,559351.3,559351.3,3202,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344811,1070926.00
10/01/2016 14:00,2,5.281,ACTIVE,216.00,358.58,59.986,1475344803,"201051344000955","219011344069620",29.32,29.50,0,334.24,422.60,156.8,149.4,0.747,573510.4,573510.4,3202,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344812,1070927.00
10/01/2016 14:00,2,3.553,ACTIVE,213.51,425.01,60.012,1475344803,"274151322000094","219011344069620",38.78,35.00,0,390.74,477.01,138.4,131.7,0.530,683636.7,683636.7,3257,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344813,1070928.00
10/01/2016 14:00,2,5.383,ACTIVE,218.93,364.29,59.991,1475344803,"201051344000579","219011344069620",29.50,27.80,0,335.14,432.22,160.9,153.3,0.756,577836.0,577836.0,3200,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344814,1070929.00
10/01/2016 14:00,2,5.414,ACTIVE,216.00,359.18,59.986,1475344803,"201051344000890","219011344069620",28.88,28.50,0,334.24,423.20,158.2,150.8,0.729,570744.8,570744.8,3204,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344815,1070930.00
10/01/2016 14:00,2,5.391,ACTIVE,216.67,358.88,59.991,1475344803,"201051344000438","219011344069620",29.44,28.80,0,335.14,427.71,160.8,153.3,0.769,572186.3,572186.3,3205,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344816,1070931.00
10/01/2016 14:00,2,5.385,ACTIVE,216.45,360.08,59.986,1475344803,"201051344000417","219011344069620",28.96,28.80,0,333.93,421.40,157.9,150.4,0.747,563110.6,563110.6,3211,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344817,1070932.00
10/01/2016 14:00,2,5.299,ACTIVE,213.29,355.28,59.986,1475344803,"274151322000083","219011344069620",28.59,34.80,0,329.43,405.17,153.4,146.1,0.610,822363.0,822363.0,3193,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344818,1070933.00
10/01/2016 14:00,2,5.604,ACTIVE,214.19,359.18,59.996,1475344803,"274151322000076","219011344069620",29.26,35.00,0,335.14,405.47,166.0,158.3,0.645,877966.4,877966.4,3201,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344818,1070934.00
10/01/2016 14:00,2,5.684,ACTIVE,217.80,363.39,59.981,1475344803,"201051344000868","219011344069620",28.35,29.00,0,335.44,427.11,163.1,155.4,0.742,562074.1,562074.1,3208,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344819,1070935.00
10/01/2016 14:00,2,5.646,ACTIVE,213.29,359.18,59.991,1475344803,"274151322000095","219011344069620",29.12,36.50,0,333.93,406.97,166.4,158.7,0.628,869097.0,869097.0,3205,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344820,1070936.00
10/01/2016 14:00,2,5.674,ACTIVE,218.71,360.08,59.996,1475344803,"201051344000988","219011344069620",18.73,26.80,0,336.34,408.48,107.8,102.1,0.504,540023.6,540023.6,3195,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344821,1070937.00
10/01/2016 14:00,2,5.703,ACTIVE,217.13,360.99,59.954,1475344803,"201051344001025","219011344069620",28.51,29.50,0,335.14,427.41,164.8,157.1,0.729,572456.7,572456.7,3200,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344822,1070938.00
10/01/2016 14:00,2,5.686,ACTIVE,218.93,363.69,59.991,1475344803,"201051344000458","219011344069620",28.78,30.30,0,335.44,432.52,165.6,157.9,0.782,569472.7,569472.7,3211,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344823,1070939.00
10/01/2016 14:00,2,5.686,ACTIVE,219.39,364.89,59.986,1475344803,"201051344000853","219011344069620",28.92,29.30,0,340.25,431.62,166.6,158.9,0.795,568749.0,568749.0,3218,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344824,1070940.00
10/01/2016 14:00,2,5.963,ACTIVE,216.67,363.09,60.002,1475344803,"201051344000685","219011344069620",29.04,28.00,0,334.84,421.40,175.4,167.4,0.840,571325.1,571325.1,3212,0,0,0,L,1122011218,0,124.94,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344825,1070941.00
10/01/2016 14:00,2,5.982,ACTIVE,217.58,362.79,59.991,1475344803,"201051344000917","219011344069620",29.06,29.50,0,333.93,426.81,176.1,168.0,0.831,568242.4,568242.4,3205,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344826,1070942.00
10/01/2016 14:00,2,6.098,ACTIVE,216.67,363.69,59.991,1475344803,"201051344001145","219011344069620",29.30,27.50,0,335.14,422.30,181.0,172.7,0.822,573478.9,573478.9,3211,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344827,1070943.00
10/01/2016 14:00,2,6.197,ACTIVE,218.03,364.59,59.986,1475344803,"201051344000651","219011344069620",29.02,30.30,0,336.64,427.11,182.2,173.9,0.826,566688.5,566688.5,3201,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344827,1070944.00
10/01/2016 14:00,2,6.164,ACTIVE,213.96,355.28,59.981,1475344803,"274151322000088","219011344069620",27.73,33.50,0,333.93,403.67,173.1,165.2,0.650,791252.8,791252.8,3184,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344828,1070945.00
10/01/2016 14:00,2,4.332,ACTIVE,215.09,424.41,59.949,1475344803,"274151322000068","219011344069620",39.48,35.20,0,394.65,470.39,171.7,163.8,0.654,684180.8,684180.8,3256,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344829,1070946.00
10/01/2016 14:00,2,6.412,ACTIVE,217.80,363.39,59.981,1475344803,"201051344001135","219011344069620",29.10,30.30,0,334.54,427.11,189.0,180.5,0.875,562839.3,562839.3,3196,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344830,1070947.00
10/01/2016 14:00,2,6.600,ACTIVE,218.03,367.60,59.975,1475344803,"201051344000594","219011344069620",29.30,29.30,0,336.94,428.91,195.8,187.1,0.902,573941.2,573941.2,3206,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344831,1070948.00
10/01/2016 14:00,2,6.686,ACTIVE,218.48,364.29,59.933,1475344803,"201051344001203","219011344069620",28.92,30.50,0,336.04,427.11,195.9,187.2,0.919,571069.7,571069.7,3206,0,0,0,L,1122011218,0,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344832,1070949.00
10/01/2016 14:00,2,6.668,ACTIVE,214.41,356.48,60.002,1475344803,"274151322000054","219011344069620",27.65,34.00,0,329.43,403.97,186.6,178.2,0.716,807482.0,807482.0,3180,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344833,1070950.00
10/01/2016 14:00,2,6.891,ACTIVE,219.16,366.70,59.981,1475344803,"201051344000867","219011344069620",28.84,30.50,0,335.74,427.11,201.3,192.4,0.919,561159.0,561159.0,3210,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344834,1070951.00
10/01/2016 14:00,2,6.814,ACTIVE,218.48,367.00,59.959,1475344803,"201051344001093","219011344069620",29.10,29.30,0,335.14,427.11,200.9,192.0,0.906,567596.2,567596.2,3211,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344835,1070952.00
10/01/2016 14:00,2,6.971,ACTIVE,219.84,371.81,59.970,1475344803,"201051344000900","219011344069620",29.12,29.00,0,334.24,431.32,205.6,196.5,0.941,577972.2,577972.2,3212,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344836,1070953.00
10/01/2016 14:00,2,7.090,ACTIVE,220.06,369.10,59.996,1475344803,"201051344000648","219011344069620",28.55,28.80,0,336.64,431.92,205.0,195.9,0.941,566576.9,566576.9,3202,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344837,1070954.00
10/01/2016 14:00,2,7.146,ACTIVE,220.29,373.01,59.970,1475344803,"201051344000569","219011344069620",28.43,29.50,0,335.14,431.62,205.8,196.7,0.955,577923.3,577923.3,3207,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344838,1070955.00
10/01/2016 14:00,2,7.180,ACTIVE,220.52,372.11,59.975,1475344803,"201051344000983","219011344069620",28.59,30.50,0,334.54,431.62,207.7,198.5,0.963,570513.5,570513.5,3213,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344839,1070956.00
10/01/2016 14:00,2,7.150,ACTIVE,220.52,370.30,59.975,1475344803,"201051344001158","219011344069620",28.65,28.30,0,333.93,431.92,207.4,198.2,0.950,561988.2,561988.2,3206,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344839,1070957.00
10/01/2016 14:00,2,7.182,ACTIVE,220.52,373.01,59.991,1475344803,"201051344000576","219011344069620",28.43,30.00,0,335.44,432.52,206.7,197.6,0.946,569537.3,569537.3,3211,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344840,1070958.00
10/01/2016 14:00,2,6.721,ACTIVE,214.41,374.21,60.012,1475344803,"274151322000087","219011344069620",27.61,40.60,0,330.93,404.57,187.8,179.4,0.698,779470.7,779470.7,3219,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475344841,1070959.00
10/01/2016 14:15,2,3.340,ACTIVE,216.22,354.37,59.954,1475345704,"201051344000645","219011344069620",28.29,34.30,0,337.54,432.82,95.7,90.5,0.446,569039.8,569039.8,3211,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345706,1070960.00
10/01/2016 14:15,2,3.098,ACTIVE,212.83,351.37,59.954,1475345704,"274151322000085","219011344069620",27.10,36.00,0,334.24,407.27,85.0,80.1,0.323,806998.1,806998.1,3184,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345706,1070961.00
10/01/2016 14:15,2,3.291,ACTIVE,215.54,355.28,59.949,1475345704,"201051344000633","219011344069620",28.90,32.00,0,335.44,427.41,96.4,91.1,0.451,560716.7,560716.7,3210,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345708,1070962.00
10/01/2016 14:15,2,3.297,ACTIVE,216.00,353.47,59.975,1475345704,"201051344000469","219011344069620",28.69,29.80,0,339.04,432.82,95.7,90.4,0.455,563349.0,563349.0,3213,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345708,1070963.00
10/01/2016 14:15,2,3.299,ACTIVE,213.74,350.17,59.975,1475345704,"201051344000646","219011344069620",28.77,29.80,0,332.13,428.01,96.1,90.8,0.455,563756.1,563756.1,3204,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345709,1070964.00
10/01/2016 14:15,2,3.166,ACTIVE,212.38,353.77,59.949,1475345704,"274151322000052","219011344069620",28.29,36.50,0,333.33,407.27,90.6,85.6,0.349,829989.1,829989.1,3190,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345710,1070965.00
10/01/2016 14:15,2,3.359,ACTIVE,214.87,351.67,59.965,1475345704,"201051344000585","219011344069620",28.77,30.30,0,336.34,427.11,97.9,92.6,0.451,573946.3,573946.3,3208,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345711,1070966.00
10/01/2016 14:15,2,3.266,ACTIVE,213.96,349.26,59.965,1475345704,"201051344001230","219011344069620",28.73,30.00,0,331.83,422.90,95.0,89.8,0.442,566616.3,566616.3,3214,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345712,1070967.00
10/01/2016 14:15,2,3.293,ACTIVE,214.87,351.67,59.954,1475345704,"201051344000582","219011344069620",28.25,32.20,0,335.74,429.52,94.2,89.0,0.442,559384.8,559384.8,3203,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345713,1070968.00
10/01/2016 14:15,2,3.236,ACTIVE,213.96,350.17,59.959,1475345704,"201051344000955","219011344069620",29.36,31.50,0,331.23,422.60,96.3,91.0,0.464,573544.4,573544.4,3203,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345714,1070969.00
10/01/2016 14:15,2,2.094,ALERT,212.83,415.69,59.970,1475345704,"274151322000094","219011344069620",38.33,37.00,0,302.98,524.20,81.2,76.5,0.305,683661.0,683661.0,3258,0,0,0,L,1151911521,0,121.78,122.91,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345716,1070970.00
10/01/2016 14:15,2,3.301,ACTIVE,216.00,353.77,59.938,1475345704,"201051344000579","219011344069620",29.14,30.50,0,339.34,432.52,97.5,92.1,0.446,577870.6,577870.6,3201,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345716,1070971.00
10/01/2016 14:15,2,3.314,ACTIVE,213.96,349.56,59.965,1475345704,"201051344000890","219011344069620",28.41,30.50,0,333.33,422.90,95.4,90.2,0.442,570778.6,570778.6,3205,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345717,1070972.00
10/01/2016 14:15,2,3.232,ACTIVE,214.64,351.97,60.007,1475345704,"201051344000438","219011344069620",29.28,31.30,0,335.74,427.71,95.9,90.7,0.460,572220.3,572220.3,3206,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345718,1070973.00
10/01/2016 14:15,2,3.248,ACTIVE,214.41,351.37,59.975,1475345704,"201051344000417","219011344069620",28.57,30.30,0,333.63,422.30,93.9,88.7,0.446,563144.0,563144.0,3212,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345719,1070974.00
10/01/2016 14:15,2,3.080,ACTIVE,212.38,349.56,59.959,1475345704,"274151322000083","219011344069620",28.53,37.50,0,333.93,406.97,89.0,84.0,0.349,822395.2,822395.2,3194,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345720,1070975.00
10/01/2016 14:15,2,3.260,ACTIVE,213.29,355.88,59.986,1475345704,"274151322000076","219011344069620",29.14,37.00,0,333.93,406.37,96.1,90.9,0.376,878001.0,878001.0,3202,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345721,1070976.00
10/01/2016 14:15,2,3.275,ACTIVE,215.32,352.87,59.975,1475345704,"201051344000868","219011344069620",28.27,32.00,0,333.33,427.71,93.8,88.6,0.433,562107.7,562107.7,3209,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345722,1070977.00
10/01/2016 14:15,2,3.207,ACTIVE,212.38,348.06,59.965,1475345704,"274151322000095","219011344069620",29.08,38.20,0,333.33,407.57,94.5,89.2,0.358,869131.2,869131.2,3206,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345723,1070978.00
10/01/2016 14:15,2,3.303,ACTIVE,215.77,358.88,59.965,1475345704,"201051344000988","219011344069620",18.49,28.00,0,320.71,414.19,61.8,57.8,0.539,540045.9,540045.9,3196,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345724,1070979.00
10/01/2016 14:15,2,3.324,ACTIVE,214.64,350.47,59.965,1475345704,"201051344001025","219011344069620",28.33,31.50,0,336.94,427.41,95.3,90.1,0.433,572490.6,572490.6,3201,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345725,1070980.00
10/01/2016 14:15,2,3.270,ACTIVE,215.77,352.57,59.970,1475345704,"201051344000458","219011344069620",28.47,33.30,0,339.95,432.82,94.3,89.1,0.460,569506.5,569506.5,3212,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345725,1070981.00
10/01/2016 14:15,2,3.281,ACTIVE,216.45,354.67,59.970,1475345704,"201051344000853","219011344069620",28.15,31.80,0,340.55,432.52,93.6,88.4,0.455,568782.7,568782.7,3219,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345726,1070982.00
10/01/2016 14:15,2,3.189,ACTIVE,214.19,351.07,59.965,1475345704,"201051344000685","219011344069620",29.16,30.80,0,332.13,422.60,94.3,89.1,0.455,571358.9,571358.9,3213,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345727,1070983.00
10/01/2016 14:15,2,3.242,ACTIVE,214.64,350.47,59.975,1475345704,"201051344000917","219011344069620",28.55,32.00,0,335.14,427.41,93.8,88.6,0.446,568276.1,568276.1,3206,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345728,1070984.00
10/01/2016 14:15,2,3.211,ACTIVE,214.19,349.86,60.007,1475345704,"201051344001145","219011344069620",29.00,30.30,0,333.03,425.91,94.3,89.1,0.438,573512.7,573512.7,3212,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345729,1070985.00
10/01/2016 14:15,2,3.205,ACTIVE,214.87,350.77,59.970,1475345704,"201051344000651","219011344069620",28.80,32.60,0,336.94,427.11,93.6,88.4,0.433,566722.2,566722.2,3202,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345730,1070986.00
10/01/2016 14:15,2,2.959,ACTIVE,212.16,346.86,59.965,1475345704,"274151322000088","219011344069620",27.33,35.00,0,333.93,406.97,81.9,77.1,0.309,791283.3,791283.3,3185,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345731,1070987.00
10/01/2016 14:15,2,2.039,ALERT,213.51,420.20,59.965,1475345704,"274151322000068","219011344069620",38.96,37.50,0,303.28,524.80,80.3,75.5,0.296,684207.9,684207.9,3257,0,0,0,L,1151911521,0,122.23,122.91,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345733,1070988.00
10/01/2016 14:15,2,3.209,ACTIVE,214.41,349.86,59.970,1475345704,"201051344001135","219011344069620",28.65,32.00,0,336.04,428.31,93.1,87.9,0.433,562872.9,562872.9,3197,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345734,1070989.00
10/01/2016 14:15,2,3.207,ACTIVE,214.87,351.07,59.981,1475345704,"201051344000594","219011344069620",28.86,30.80,0,332.43,428.31,93.8,88.6,0.438,573975.2,573975.2,3207,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345735,1070990.00
10/01/2016 14:15,2,3.223,ACTIVE,214.64,350.17,60.002,1475345704,"201051344001203","219011344069620",28.41,32.20,0,337.84,428.61,92.8,87.6,0.438,571103.3,571103.3,3207,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345735,1070991.00
10/01/2016 14:15,2,2.982,ACTIVE,212.61,345.66,59.970,1475345704,"274151322000054","219011344069620",27.19,37.30,0,333.93,408.18,82.1,77.3,0.314,807512.6,807512.6,3181,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345736,1070992.00
10/01/2016 14:15,2,3.188,ACTIVE,215.54,351.67,59.991,1475345704,"201051344000867","219011344069620",28.47,33.30,0,333.03,427.11,91.9,86.8,0.424,561192.5,561192.5,3211,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345737,1070993.00
10/01/2016 14:15,2,3.148,ACTIVE,214.64,350.77,59.991,1475345704,"201051344001093","219011344069620",28.47,31.30,0,336.34,427.71,90.8,85.7,0.420,567629.2,567629.2,3212,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345738,1070994.00
10/01/2016 14:15,2,3.162,ACTIVE,215.54,352.87,59.986,1475345704,"201051344000900","219011344069620",28.63,32.40,0,334.84,432.52,91.7,86.6,0.420,578005.9,578005.9,3213,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345739,1070995.00
10/01/2016 14:15,2,3.162,ACTIVE,215.77,352.87,59.996,1475345704,"201051344000648","219011344069620",28.17,32.00,0,336.04,433.12,90.2,85.2,0.424,566610.1,566610.1,3203,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345740,1070996.00
10/01/2016 14:15,2,3.154,ACTIVE,215.77,353.77,59.986,1475345704,"201051344000569","219011344069620",28.29,31.80,0,337.84,432.82,90.4,85.4,0.420,577956.5,577956.5,3208,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345741,1070997.00
10/01/2016 14:15,2,3.176,ACTIVE,215.77,353.47,59.975,1475345704,"201051344000983","219011344069620",28.55,32.60,0,336.94,432.52,91.8,86.7,0.433,570547.0,570547.0,3214,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345742,1070998.00
10/01/2016 14:15,2,3.131,ACTIVE,215.77,352.57,59.986,1475345704,"201051344001158","219011344069620",28.63,30.80,0,339.34,433.12,90.7,85.6,0.424,562021.5,562021.5,3207,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345743,1070999.00
10/01/2016 14:15,2,3.082,ACTIVE,216.00,354.37,59.981,1475345704,"201051344000576","219011344069620",28.53,32.80,0,339.34,433.12,89.1,84.1,0.420,569570.2,569570.2,3212,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345744,1071000.00
10/01/2016 14:15,2,2.908,ACTIVE,212.61,353.17,59.970,1475345704,"274151322000087","219011344069620",27.27,45.00,0,333.63,405.47,80.3,75.6,0.292,779500.8,779500.8,3220,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475345745,1071001.00
10/01/2016 14:30,2,3.295,ACTIVE,216.45,354.67,60.002,1475346603,"201051344000645","219011344069620",28.49,34.00,0,340.25,377.82,95.1,89.9,0.442,569060.2,569060.2,3212,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346604,1071002.00
10/01/2016 14:30,2,3.080,ACTIVE,212.83,354.67,59.970,1475346603,"274151322000085","219011344069620",27.27,35.40,0,330.33,381.73,85.0,80.1,0.323,807016.1,807016.1,3185,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346605,1071003.00
10/01/2016 14:30,2,3.324,ACTIVE,216.22,356.18,59.981,1475346603,"201051344000633","219011344069620",28.67,32.00,0,338.74,379.02,96.5,91.2,0.455,560737.4,560737.4,3211,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346606,1071004.00
10/01/2016 14:30,2,3.309,ACTIVE,216.45,355.28,59.944,1475346603,"201051344000469","219011344069620",28.73,30.30,0,339.04,378.72,96.2,91.0,0.460,563369.5,563369.5,3214,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346607,1071005.00
10/01/2016 14:30,2,3.395,ACTIVE,214.41,352.27,59.981,1475346603,"201051344000646","219011344069620",28.84,30.00,0,334.54,373.91,99.2,93.8,0.468,563777.3,563777.3,3205,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346608,1071006.00
10/01/2016 14:30,2,3.156,ACTIVE,212.83,344.45,59.975,1475346603,"274151322000052","219011344069620",28.63,35.80,0,330.03,381.42,91.6,86.5,0.349,830008.5,830008.5,3191,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346609,1071007.00
10/01/2016 14:30,2,3.451,ACTIVE,215.32,353.77,60.023,1475346603,"201051344000585","219011344069620",28.90,31.80,0,336.34,374.51,101.0,95.6,0.468,573967.8,573967.8,3209,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346610,1071008.00
10/01/2016 14:30,2,3.363,ACTIVE,214.41,350.77,59.965,1475346603,"201051344001230","219011344069620",29.00,30.30,0,333.93,372.41,98.8,93.4,0.468,566637.4,566637.4,3215,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346611,1071009.00
10/01/2016 14:30,2,3.373,ACTIVE,215.54,353.47,59.981,1475346603,"201051344000582","219011344069620",28.73,32.80,0,336.64,375.11,98.2,92.8,0.455,559405.7,559405.7,3204,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346612,1071010.00
10/01/2016 14:30,2,3.412,ACTIVE,214.64,351.67,59.981,1475346603,"201051344000955","219011344069620",29.00,32.00,0,334.24,373.31,100.2,94.8,0.482,573565.7,573565.7,3204,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346613,1071011.00
10/01/2016 14:30,2,2.100,ACTIVE,212.83,420.50,59.975,1475346603,"274151322000094","219011344069620",38.88,36.00,0,390.74,448.75,82.4,77.6,0.314,683678.3,683678.3,3260,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346613,1071012.00
10/01/2016 14:30,2,3.354,ACTIVE,216.45,356.18,59.975,1475346603,"201051344000579","219011344069620",29.22,30.50,0,339.65,379.02,99.3,93.9,0.473,577891.7,577891.7,3202,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346614,1071013.00
10/01/2016 14:30,2,3.449,ACTIVE,214.41,351.97,59.986,1475346603,"201051344000890","219011344069620",28.65,31.30,0,334.84,374.21,100.1,94.7,0.460,570799.8,570799.8,3206,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346615,1071014.00
10/01/2016 14:30,2,3.373,ACTIVE,214.87,352.87,59.981,1475346603,"201051344000438","219011344069620",29.42,32.00,0,336.64,375.11,100.5,95.1,0.482,572241.6,572241.6,3207,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346616,1071015.00
10/01/2016 14:30,2,3.400,ACTIVE,214.87,352.57,59.981,1475346603,"201051344000417","219011344069620",28.67,31.00,0,335.14,373.91,98.7,93.3,0.464,563164.9,563164.9,3213,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346617,1071016.00
