ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 14:30,2,3.148,ACTIVE,212.83,355.88,59.981,1475346603,"274151322000083","219011344069620",28.65,36.30,0,329.73,382.03,91.4,86.3,0.362,822414.4,822414.4,3195,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346618,1071017.00
10/01/2016 14:30,2,3.352,ACTIVE,213.51,357.98,59.975,1475346603,"274151322000076","219011344069620",29.08,36.80,0,338.14,366.70,98.7,93.3,0.389,878021.7,878021.7,3203,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346619,1071018.00
10/01/2016 14:30,2,3.363,ACTIVE,215.77,356.18,59.975,1475346603,"201051344000868","219011344069620",28.55,32.00,0,338.44,377.82,97.2,91.9,0.433,562128.2,562128.2,3210,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346620,1071019.00
10/01/2016 14:30,2,3.320,ACTIVE,212.61,356.78,59.981,1475346603,"274151322000095","219011344069620",29.06,38.80,0,334.54,366.40,97.7,92.4,0.362,869151.7,869151.7,3207,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346621,1071020.00
10/01/2016 14:30,2,3.381,ACTIVE,216.45,361.89,59.981,1475346603,"201051344000988","219011344069620",18.75,28.30,0,335.74,389.84,64.2,60.0,0.535,540059.3,540059.3,3197,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346622,1071021.00
10/01/2016 14:30,2,3.449,ACTIVE,215.09,351.97,59.986,1475346603,"201051344001025","219011344069620",29.00,32.20,0,335.74,374.51,101.3,95.8,0.464,572512.0,572512.0,3202,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346623,1071022.00
10/01/2016 14:30,2,3.322,ACTIVE,216.45,355.28,59.975,1475346603,"201051344000458","219011344069620",29.02,33.80,0,339.65,378.42,97.7,92.4,0.473,569527.1,569527.1,3213,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346624,1071023.00
10/01/2016 14:30,2,3.379,ACTIVE,216.90,356.78,59.981,1475346603,"201051344000853","219011344069620",28.49,32.20,0,339.95,378.12,97.6,92.3,0.460,568803.2,568803.2,3220,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346625,1071024.00
10/01/2016 14:30,2,3.414,ACTIVE,214.64,352.27,59.991,1475346603,"201051344000685","219011344069620",29.18,30.80,0,336.04,374.81,100.8,95.4,0.491,571380.2,571380.2,3214,0,0,0,L,1122011218,0,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346626,1071025.00
10/01/2016 14:30,2,3.393,ACTIVE,215.32,352.87,59.986,1475346603,"201051344000917","219011344069620",29.22,32.40,0,334.54,374.51,100.4,94.9,0.477,568297.2,568297.2,3207,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346627,1071026.00
10/01/2016 14:30,2,3.438,ACTIVE,214.64,352.27,59.986,1475346603,"201051344001145","219011344069620",29.04,30.30,0,337.24,374.51,101.2,95.7,0.468,573534.0,573534.0,3213,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346628,1071027.00
10/01/2016 14:30,2,3.463,ACTIVE,215.32,354.07,59.996,1475346603,"201051344000651","219011344069620",28.82,33.00,0,336.94,377.22,101.2,95.7,0.464,566743.4,566743.4,3203,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346629,1071028.00
10/01/2016 14:30,2,3.131,ACTIVE,212.38,354.07,59.986,1475346603,"274151322000088","219011344069620",27.55,35.00,0,330.33,381.42,87.4,82.5,0.331,791301.4,791301.4,3186,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346630,1071029.00
10/01/2016 14:30,2,2.102,ACTIVE,213.51,431.32,59.991,1475346603,"274151322000068","219011344069620",39.80,35.80,0,391.34,452.06,84.3,79.5,0.318,684225.4,684225.4,3259,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346631,1071030.00
10/01/2016 14:30,2,3.475,ACTIVE,214.87,351.67,59.986,1475346603,"201051344001135","219011344069620",28.82,32.60,0,335.44,374.21,101.4,96.0,0.473,562894.1,562894.1,3198,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346632,1071031.00
10/01/2016 14:30,2,3.396,ACTIVE,215.32,354.07,60.023,1475346603,"201051344000594","219011344069620",29.14,31.00,0,336.94,378.12,100.2,94.8,0.468,573996.2,573996.2,3208,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346632,1071032.00
10/01/2016 14:30,2,3.488,ACTIVE,215.32,352.27,59.991,1475346603,"201051344001203","219011344069620",28.84,32.60,0,337.24,375.71,101.9,96.4,0.486,571124.6,571124.6,3208,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346633,1071033.00
10/01/2016 14:30,2,3.186,ACTIVE,212.61,345.66,59.981,1475346603,"274151322000054","219011344069620",27.49,36.00,0,328.82,382.63,88.7,83.7,0.331,807530.9,807530.9,3182,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346634,1071034.00
10/01/2016 14:30,2,3.418,ACTIVE,216.00,354.37,60.007,1475346603,"201051344000867","219011344069620",28.71,33.50,0,338.44,377.52,99.4,94.0,0.455,561213.2,561213.2,3212,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346635,1071035.00
10/01/2016 14:30,2,3.424,ACTIVE,215.09,353.17,59.986,1475346603,"201051344001093","219011344069620",28.90,31.80,0,337.24,375.11,100.3,94.9,0.464,567650.2,567650.2,3213,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346636,1071036.00
10/01/2016 14:30,2,3.381,ACTIVE,216.00,355.58,59.991,1475346603,"201051344000900","219011344069620",29.04,32.80,0,338.44,378.72,99.4,94.0,0.455,578026.6,578026.6,3214,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346637,1071037.00
10/01/2016 14:30,2,3.381,ACTIVE,216.22,354.37,59.996,1475346603,"201051344000648","219011344069620",28.61,32.40,0,339.65,378.12,98.0,92.6,0.455,566630.5,566630.5,3204,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346638,1071038.00
10/01/2016 14:30,2,3.398,ACTIVE,216.22,355.58,59.996,1475346603,"201051344000569","219011344069620",28.59,32.40,0,339.65,378.12,98.5,93.1,0.464,577976.9,577976.9,3209,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346639,1071039.00
10/01/2016 14:30,2,3.406,ACTIVE,216.45,355.58,60.002,1475346603,"201051344000983","219011344069620",28.94,32.80,0,339.65,378.42,99.9,94.5,0.473,570567.8,570567.8,3215,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346640,1071040.00
10/01/2016 14:30,2,3.363,ACTIVE,216.45,356.18,60.002,1475346603,"201051344001158","219011344069620",29.12,31.00,0,339.34,378.72,99.2,93.8,0.468,562042.1,562042.1,3208,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346641,1071041.00
10/01/2016 14:30,2,3.381,ACTIVE,216.67,357.98,60.002,1475346603,"201051344000576","219011344069620",28.53,33.00,0,339.04,378.42,97.7,92.3,0.464,569590.4,569590.4,3213,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346641,1071042.00
10/01/2016 14:30,2,3.178,ACTIVE,212.83,347.76,59.986,1475346603,"274151322000087","219011344069620",27.57,44.80,0,329.73,380.82,88.8,83.7,0.327,779519.0,779519.0,3221,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475346642,1071043.00
10/01/2016 14:45,2,2.918,ACTIVE,216.22,353.47,59.959,1475347503,"201051344000645","219011344069620",28.78,34.80,0,340.25,399.76,85.0,80.1,0.389,569082.8,569082.8,3213,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347505,1071044.00
10/01/2016 14:45,2,2.693,ACTIVE,212.61,365.49,59.959,1475347503,"274151322000085","219011344069620",27.51,35.40,0,329.73,379.92,75.0,70.5,0.513,807036.2,807036.2,3186,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347505,1071045.00
10/01/2016 14:45,2,2.979,ACTIVE,215.77,354.37,59.959,1475347503,"201051344000633","219011344069620",28.63,32.20,0,338.44,400.36,86.3,81.4,0.415,560760.4,560760.4,3212,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347506,1071046.00
10/01/2016 14:45,2,2.949,ACTIVE,216.00,354.97,59.965,1475347503,"201051344000469","219011344069620",28.78,30.50,0,338.44,400.36,86.0,81.1,0.411,563392.5,563392.5,3215,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347507,1071047.00
10/01/2016 14:45,2,3.066,ACTIVE,214.19,350.17,59.928,1475347503,"201051344000646","219011344069620",28.92,30.50,0,334.54,395.55,89.8,84.7,0.420,563800.9,563800.9,3206,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347508,1071048.00
10/01/2016 14:45,2,2.783,ACTIVE,212.38,353.17,59.959,1475347503,"274151322000052","219011344069620",28.65,35.20,0,329.43,383.23,80.7,76.0,0.309,830030.2,830030.2,3192,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347509,1071049.00
10/01/2016 14:45,2,3.145,ACTIVE,214.87,351.07,59.954,1475347503,"201051344000585","219011344069620",28.82,31.80,0,337.84,394.95,91.9,86.8,0.424,573991.9,573991.9,3210,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347510,1071050.00
10/01/2016 14:45,2,3.018,ACTIVE,214.19,349.26,59.938,1475347503,"201051344001230","219011344069620",29.22,30.30,0,334.54,394.95,89.2,84.2,0.415,566660.8,566660.8,3216,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347511,1071051.00
10/01/2016 14:45,2,3.033,ACTIVE,214.87,351.37,59.965,1475347503,"201051344000582","219011344069620",28.92,33.30,0,337.84,395.25,88.8,83.8,0.415,559429.0,559429.0,3205,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347512,1071052.00
10/01/2016 14:45,2,3.043,ACTIVE,214.19,349.56,59.959,1475347503,"201051344000955","219011344069620",29.30,32.20,0,335.14,395.85,90.4,85.3,0.429,573589.5,573589.5,3205,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347513,1071053.00
10/01/2016 14:45,2,1.828,ACTIVE,212.38,426.21,59.959,1475347503,"274151322000094","219011344069620",39.12,35.80,0,386.53,452.06,72.1,67.7,0.508,683697.7,683697.7,3261,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347514,1071054.00
10/01/2016 14:45,2,2.934,ACTIVE,216.00,352.87,59.959,1475347503,"201051344000579","219011344069620",29.70,30.50,0,339.34,401.26,88.3,83.3,0.415,577915.2,577915.2,3203,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347515,1071055.00
10/01/2016 14:45,2,3.113,ACTIVE,213.96,348.96,59.959,1475347503,"201051344000890","219011344069620",28.65,31.50,0,336.04,395.55,90.4,85.3,0.415,570823.5,570823.5,3207,0,0,0,L,1122011218,0,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347516,1071056.00
10/01/2016 14:45,2,3.053,ACTIVE,214.64,351.07,59.970,1475347503,"201051344000438","219011344069620",29.28,32.40,0,338.44,395.55,90.5,85.5,0.429,572265.3,572265.3,3208,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347517,1071057.00
10/01/2016 14:45,2,3.021,ACTIVE,214.41,350.47,59.954,1475347503,"201051344000417","219011344069620",29.02,31.30,0,337.54,394.95,89.0,83.9,0.424,563188.2,563188.2,3214,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347518,1071058.00
10/01/2016 14:45,2,2.750,ACTIVE,212.38,346.56,59.949,1475347503,"274151322000083","219011344069620",28.77,35.80,0,326.72,380.82,80.1,75.4,0.314,822435.9,822435.9,3196,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347518,1071059.00
10/01/2016 14:45,2,2.924,ACTIVE,213.06,353.47,59.959,1475347503,"274151322000076","219011344069620",29.18,37.30,0,337.54,385.03,86.4,81.5,0.340,878045.0,878045.0,3204,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347519,1071060.00
10/01/2016 14:45,2,2.973,ACTIVE,215.09,352.87,59.959,1475347503,"201051344000868","219011344069620",28.63,32.20,0,339.34,395.85,86.2,81.2,0.393,562151.1,562151.1,3211,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347520,1071061.00
10/01/2016 14:45,2,2.895,ACTIVE,212.16,356.48,59.954,1475347503,"274151322000095","219011344069620",29.08,39.00,0,334.24,382.33,85.2,80.3,0.318,869174.6,869174.6,3208,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347521,1071062.00
10/01/2016 14:45,2,2.998,ACTIVE,215.77,358.88,59.933,1475347503,"201051344000988","219011344069620",18.63,28.30,0,325.52,397.35,56.6,52.7,0.473,540074.1,540074.1,3198,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347522,1071063.00
10/01/2016 14:45,2,3.102,ACTIVE,214.64,350.17,59.938,1475347503,"201051344001025","219011344069620",28.92,32.00,0,337.84,396.15,90.9,85.8,0.420,572535.8,572535.8,3203,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347523,1071064.00
10/01/2016 14:45,2,2.943,ACTIVE,215.77,354.37,59.959,1475347503,"201051344000458","219011344069620",28.84,34.30,0,340.55,400.66,86.0,81.0,0.429,569550.0,569550.0,3214,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347524,1071065.00
10/01/2016 14:45,2,2.980,ACTIVE,216.45,355.28,59.986,1475347503,"201051344000853","219011344069620",28.41,32.40,0,340.55,400.06,85.8,80.9,0.398,568826.0,568826.0,3221,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347525,1071066.00
10/01/2016 14:45,2,3.031,ACTIVE,214.41,350.77,59.975,1475347503,"201051344000685","219011344069620",29.30,31.00,0,337.84,395.25,90.0,84.9,0.433,571403.8,571403.8,3215,0,0,0,L,1122011218,0,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347526,1071067.00
10/01/2016 14:45,2,2.992,ACTIVE,214.87,351.67,59.954,1475347503,"201051344000917","219011344069620",29.46,32.60,0,336.34,394.35,89.3,84.3,0.420,568320.7,568320.7,3208,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347527,1071068.00
10/01/2016 14:45,2,3.047,ACTIVE,214.41,350.47,59.944,1475347503,"201051344001145","219011344069620",29.18,30.00,0,338.44,395.25,90.1,85.0,0.415,573557.7,573557.7,3214,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347527,1071069.00
10/01/2016 14:45,2,3.072,ACTIVE,215.09,351.07,59.949,1475347503,"201051344000651","219011344069620",28.88,33.50,0,338.44,394.95,89.8,84.7,0.415,566767.0,566767.0,3204,0,0,0,L,1122011218,0,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347528,1071070.00
10/01/2016 14:45,2,2.693,ACTIVE,212.16,365.19,59.938,1475347503,"274151322000088","219011344069620",27.67,34.30,0,330.03,379.32,75.4,70.9,0.513,791321.6,791321.6,3187,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347529,1071071.00
10/01/2016 14:45,2,1.885,ACTIVE,212.83,425.01,59.954,1475347503,"274151322000068","219011344069620",38.37,35.40,0,396.45,459.87,73.5,69.0,0.513,684245.0,684245.0,3260,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347530,1071072.00
10/01/2016 14:45,2,3.086,ACTIVE,214.64,349.56,59.965,1475347503,"201051344001135","219011344069620",28.82,32.60,0,337.54,394.95,90.2,85.2,0.420,562917.8,562917.8,3199,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347531,1071073.00
10/01/2016 14:45,2,2.959,ACTIVE,215.09,353.17,59.965,1475347503,"201051344000594","219011344069620",29.18,31.30,0,338.44,396.75,87.5,82.5,0.407,574019.5,574019.5,3209,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347532,1071074.00
10/01/2016 14:45,2,3.111,ACTIVE,214.87,350.77,59.901,1475347503,"201051344001203","219011344069620",28.71,32.80,0,338.44,394.95,90.5,85.4,0.424,571148.3,571148.3,3209,0,0,0,L,1122011218,0,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347533,1071075.00
10/01/2016 14:45,2,2.732,ACTIVE,212.38,352.27,59.938,1475347503,"274151322000054","219011344069620",27.59,35.60,0,327.32,381.12,76.3,71.7,0.535,807551.3,807551.3,3183,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347534,1071076.00
10/01/2016 14:45,2,2.951,ACTIVE,215.77,351.67,59.965,1475347503,"201051344000867","219011344069620",28.88,33.50,0,339.34,395.55,86.4,81.4,0.389,561236.2,561236.2,3213,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347535,1071077.00
10/01/2016 14:45,2,3.035,ACTIVE,214.87,351.07,59.938,1475347503,"201051344001093","219011344069620",28.78,31.80,0,337.84,394.35,88.5,83.5,0.407,567673.4,567673.4,3214,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347536,1071078.00
10/01/2016 14:45,2,2.965,ACTIVE,215.77,353.17,59.970,1475347503,"201051344000900","219011344069620",28.69,33.00,0,338.74,400.66,86.2,81.2,0.398,578049.5,578049.5,3215,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347537,1071079.00
10/01/2016 14:45,2,2.904,ACTIVE,216.00,353.77,59.991,1475347503,"201051344000648","219011344069620",28.86,32.40,0,339.95,400.36,85.0,80.1,0.402,566653.1,566653.1,3205,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347539,1071080.00
10/01/2016 14:45,2,2.926,ACTIVE,216.00,354.07,59.922,1475347503,"201051344000569","219011344069620",28.78,32.40,0,339.34,399.76,85.3,80.4,0.402,577999.7,577999.7,3210,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347540,1071081.00
10/01/2016 14:45,2,2.943,ACTIVE,216.00,353.47,59.959,1475347503,"201051344000983","219011344069620",29.02,33.00,0,339.04,400.36,86.5,81.6,0.411,570590.8,570590.8,3216,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347540,1071082.00
10/01/2016 14:45,2,2.951,ACTIVE,216.00,353.17,59.996,1475347503,"201051344001158","219011344069620",28.69,31.00,0,339.95,400.36,85.8,80.9,0.389,562064.9,562064.9,3209,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347541,1071083.00
10/01/2016 14:45,2,2.906,ACTIVE,216.22,354.37,59.949,1475347503,"201051344000576","219011344069620",28.57,33.50,0,339.95,400.36,84.1,79.2,0.389,569612.9,569612.9,3214,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347542,1071084.00
10/01/2016 14:45,2,2.674,ACTIVE,212.61,350.17,59.970,1475347503,"274151322000087","219011344069620",27.71,43.80,0,330.93,379.62,75.0,70.4,0.499,779539.1,779539.1,3222,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475347543,1071085.00
10/01/2016 15:00,2,2.033,ACTIVE,214.64,357.38,59.986,1475348403,"201051344000645","219011344069620",28.45,32.00,0,323.72,395.25,58.6,54.6,0.482,569099.7,569099.7,3214,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348405,1071086.00
10/01/2016 15:00,2,1.834,ACTIVE,211.48,346.86,59.986,1475348403,"274151322000085","219011344069620",27.59,33.80,0,336.94,379.32,51.2,47.5,0.358,807051.0,807051.0,3187,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348405,1071087.00
10/01/2016 15:00,2,2.023,ACTIVE,214.41,360.08,59.986,1475348403,"201051344000633","219011344069620",28.98,29.50,0,322.21,395.55,59.4,55.4,0.491,560777.6,560777.6,3213,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348406,1071088.00
10/01/2016 15:00,2,2.020,ACTIVE,214.64,358.88,59.996,1475348403,"201051344000469","219011344069620",28.94,28.00,0,323.72,394.65,59.2,55.2,0.513,563409.6,563409.6,3216,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348407,1071089.00
10/01/2016 15:00,2,2.090,ACTIVE,212.83,356.48,59.922,1475348403,"201051344000646","219011344069620",28.80,28.00,0,318.91,391.94,61.0,56.9,0.517,563818.7,563818.7,3207,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348408,1071090.00
10/01/2016 15:00,2,1.922,ACTIVE,211.48,354.67,59.986,1475348403,"274151322000052","219011344069620",28.49,32.80,0,330.63,379.62,55.4,51.6,0.367,830046.1,830046.1,3193,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348409,1071091.00
10/01/2016 15:00,2,2.137,ACTIVE,213.51,357.68,59.944,1475348403,"201051344000585","219011344069620",28.94,29.00,0,318.91,396.75,62.7,58.6,0.513,574010.2,574010.2,3211,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348410,1071092.00
10/01/2016 15:00,2,2.043,ACTIVE,212.83,355.28,59.991,1475348403,"201051344001230","219011344069620",28.94,27.50,0,317.10,389.84,59.9,55.9,0.504,566678.4,566678.4,3217,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348411,1071093.00
10/01/2016 15:00,2,2.068,ACTIVE,213.74,357.38,60.049,1475348403,"201051344000582","219011344069620",28.61,30.80,0,318.61,397.35,59.9,55.9,0.499,559446.6,559446.6,3206,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348412,1071094.00
10/01/2016 15:00,2,2.066,ACTIVE,212.83,354.97,59.954,1475348403,"201051344000955","219011344069620",29.30,29.30,0,318.30,390.74,61.4,57.3,0.521,573607.4,573607.4,3206,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348413,1071095.00
10/01/2016 15:00,2,1.215,ACTIVE,211.70,423.20,59.981,1475348403,"274151322000094","219011344069620",39.42,34.30,0,336.64,454.16,48.1,44.5,0.336,683711.8,683711.8,3262,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348414,1071096.00
10/01/2016 15:00,2,2.082,ACTIVE,214.41,359.48,59.975,1475348403,"201051344000579","219011344069620",28.77,27.80,0,328.22,394.95,60.7,56.7,0.517,577932.7,577932.7,3204,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348415,1071097.00
10/01/2016 15:00,2,2.051,ACTIVE,213.06,356.78,60.007,1475348403,"201051344000890","219011344069620",29.48,28.80,0,318.61,391.64,61.2,57.2,0.499,570841.4,570841.4,3208,0,0,0,L,1122011218,0,122.68,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348416,1071098.00
10/01/2016 15:00,2,2.055,ACTIVE,213.29,357.38,59.949,1475348403,"201051344000438","219011344069620",29.34,29.30,0,318.30,396.15,61.1,57.1,0.521,572283.2,572283.2,3209,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348417,1071099.00
10/01/2016 15:00,2,2.094,ACTIVE,213.29,356.78,59.986,1475348403,"201051344000417","219011344069620",28.45,28.50,0,317.40,392.85,60.3,56.3,0.508,563205.8,563205.8,3215,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348417,1071100.00
10/01/2016 15:00,2,1.898,ACTIVE,211.48,347.16,59.981,1475348403,"274151322000083","219011344069620",28.31,33.80,0,328.22,379.62,54.5,50.7,0.389,822451.6,822451.6,3197,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348418,1071101.00
10/01/2016 15:00,2,1.992,ACTIVE,212.38,351.37,59.986,1475348403,"274151322000076","219011344069620",29.32,33.50,0,330.63,380.52,59.2,55.2,0.415,878062.0,878062.0,3205,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348419,1071102.00
10/01/2016 15:00,2,2.045,ACTIVE,213.96,356.78,59.991,1475348403,"201051344000868","219011344069620",28.59,29.30,0,321.91,397.05,59.3,55.3,0.473,562168.2,562168.2,3212,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348420,1071103.00
10/01/2016 15:00,2,1.980,ACTIVE,211.70,356.18,59.981,1475348403,"274151322000095","219011344069620",28.92,35.20,0,328.82,379.32,58.0,54.1,0.380,869191.4,869191.4,3209,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348421,1071104.00
10/01/2016 15:00,2,2.061,ACTIVE,214.19,355.58,59.991,1475348403,"201051344000988","219011344069620",18.59,27.30,0,335.74,384.13,38.8,35.5,0.323,540085.2,540085.2,3199,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348422,1071105.00
10/01/2016 15:00,2,2.090,ACTIVE,213.29,356.18,59.991,1475348403,"201051344001025","219011344069620",29.06,29.80,0,320.41,395.25,61.5,57.5,0.508,572553.8,572553.8,3204,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348423,1071106.00
10/01/2016 15:00,2,2.010,ACTIVE,214.41,357.98,59.986,1475348403,"201051344000458","219011344069620",29.04,31.30,0,321.91,394.95,59.1,55.2,0.495,569567.0,569567.0,3215,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348424,1071107.00
10/01/2016 15:00,2,2.012,ACTIVE,215.09,359.78,59.986,1475348403,"201051344000853","219011344069620",28.94,29.50,0,329.73,396.15,59.0,55.0,0.486,568843.0,568843.0,3222,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348425,1071108.00
10/01/2016 15:00,2,2.041,ACTIVE,213.29,356.48,59.996,1475348403,"201051344000685","219011344069620",29.14,28.50,0,320.41,393.75,60.2,56.2,0.530,571421.5,571421.5,3216,0,0,0,L,1122011218,0,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348426,1071109.00
10/01/2016 15:00,2,2.055,ACTIVE,213.51,357.08,59.986,1475348403,"201051344000917","219011344069620",28.78,29.80,0,319.81,396.15,59.9,55.9,0.499,568338.3,568338.3,3209,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348426,1071110.00
10/01/2016 15:00,2,2.021,ACTIVE,213.29,356.48,59.975,1475348403,"201051344001145","219011344069620",29.40,27.30,0,319.81,394.35,60.3,56.2,0.491,573575.4,573575.4,3215,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348427,1071111.00
10/01/2016 15:00,2,2.082,ACTIVE,213.74,357.38,59.986,1475348403,"201051344000651","219011344069620",28.67,31.30,0,319.51,397.35,60.5,56.5,0.499,566784.7,566784.7,3205,0,0,0,L,1122011218,0,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348428,1071112.00
10/01/2016 15:00,2,1.838,ACTIVE,211.03,357.38,59.981,1475348403,"274151322000088","219011344069620",27.71,32.60,0,335.74,379.32,51.6,47.9,0.345,791336.4,791336.4,3188,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348429,1071113.00
10/01/2016 15:00,2,1.301,ACTIVE,212.16,409.98,59.986,1475348403,"274151322000068","219011344069620",37.73,34.00,0,379.32,449.35,49.7,46.1,0.340,684259.3,684259.3,3261,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348430,1071114.00
10/01/2016 15:00,2,2.068,ACTIVE,213.29,357.08,60.007,1475348403,"201051344001135","219011344069620",29.16,30.30,0,319.21,393.75,61.1,57.1,0.504,562935.6,562935.6,3200,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348431,1071115.00
10/01/2016 15:00,2,2.031,ACTIVE,213.74,358.28,59.986,1475348403,"201051344000594","219011344069620",29.12,28.30,0,319.51,396.75,60.0,56.0,0.495,574036.8,574036.8,3210,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348432,1071116.00
10/01/2016 15:00,2,2.100,ACTIVE,213.74,356.48,59.944,1475348403,"201051344001203","219011344069620",28.71,30.30,0,318.91,397.35,61.0,57.0,0.504,571166.1,571166.1,3210,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348433,1071117.00
10/01/2016 15:00,2,1.859,ACTIVE,211.48,356.18,59.991,1475348403,"274151322000054","219011344069620",27.83,33.80,0,335.74,380.52,52.4,48.6,0.358,807566.3,807566.3,3184,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348434,1071118.00
10/01/2016 15:00,2,2.031,ACTIVE,214.19,357.68,59.986,1475348403,"201051344000867","219011344069620",28.92,31.00,0,321.61,394.05,59.5,55.6,0.482,561253.2,561253.2,3214,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348435,1071119.00
10/01/2016 15:00,2,2.002,ACTIVE,213.51,357.08,59.996,1475348403,"201051344001093","219011344069620",29.24,29.00,0,320.71,395.55,59.4,55.4,0.491,567690.7,567690.7,3215,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348435,1071120.00
10/01/2016 15:00,2,2.014,ACTIVE,213.96,357.08,59.991,1475348403,"201051344000900","219011344069620",28.94,30.50,0,324.92,394.65,59.0,55.1,0.468,578066.5,578066.5,3216,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348436,1071121.00
10/01/2016 15:00,2,1.971,ACTIVE,214.64,359.78,59.981,1475348403,"201051344000648","219011344069620",29.16,29.80,0,323.41,395.85,58.3,54.3,0.495,566669.8,566669.8,3206,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348438,1071122.00
10/01/2016 15:00,2,1.982,ACTIVE,214.64,359.48,60.012,1475348403,"201051344000569","219011344069620",29.12,29.80,0,320.71,396.45,58.5,54.5,0.491,578016.5,578016.5,3211,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348439,1071123.00
10/01/2016 15:00,2,2.021,ACTIVE,214.64,358.28,59.991,1475348403,"201051344000983","219011344069620",29.10,30.30,0,326.42,394.35,59.6,55.6,0.508,570607.9,570607.9,3217,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348439,1071124.00
10/01/2016 15:00,2,2.016,ACTIVE,214.64,358.28,59.981,1475348403,"201051344001158","219011344069620",28.78,28.30,0,321.01,394.65,58.8,54.8,0.477,562081.8,562081.8,3210,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348440,1071125.00
10/01/2016 15:00,2,1.961,ACTIVE,214.87,361.29,59.965,1475348403,"201051344000576","219011344069620",28.96,30.50,0,319.81,395.55,57.5,53.6,0.473,569629.4,569629.4,3215,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348441,1071126.00
10/01/2016 15:00,2,1.820,ACTIVE,211.70,355.88,59.975,1475348403,"274151322000087","219011344069620",27.77,41.80,0,336.04,377.22,51.2,47.5,0.314,779553.8,779553.8,3223,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475348442,1071127.00
10/01/2016 15:15,2,2.646,ACTIVE,215.32,366.10,59.944,1475349303,"201051344000645","219011344069620",28.78,30.00,0,337.54,395.85,77.2,72.6,0.628,569114.3,569114.3,3215,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349304,1071128.00
10/01/2016 15:15,2,2.410,ACTIVE,212.16,349.56,59.891,1475349303,"274151322000085","219011344069620",27.87,32.80,0,337.54,375.71,68.0,63.7,0.464,807063.7,807063.7,3188,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349305,1071129.00
10/01/2016 15:15,2,2.602,ACTIVE,214.87,366.10,59.959,1475349303,"201051344000633","219011344069620",29.66,27.80,0,336.04,395.55,78.1,73.5,0.667,560792.3,560792.3,3214,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349306,1071130.00
10/01/2016 15:15,2,2.639,ACTIVE,215.32,366.40,59.975,1475349303,"201051344000469","219011344069620",29.20,26.30,0,336.34,396.45,78.1,73.5,0.667,563424.3,563424.3,3217,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349306,1071131.00
10/01/2016 15:15,2,2.688,ACTIVE,213.29,361.89,59.986,1475349303,"201051344000646","219011344069620",29.16,26.50,0,335.14,392.85,79.4,74.7,0.663,563833.8,563833.8,3208,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349307,1071132.00
10/01/2016 15:15,2,2.521,ACTIVE,211.93,367.00,59.938,1475349303,"274151322000052","219011344069620",28.78,31.80,0,336.04,377.82,73.5,69.0,0.526,830059.9,830059.9,3194,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349308,1071133.00
10/01/2016 15:15,2,2.754,ACTIVE,214.19,351.07,59.912,1475349303,"201051344000585","219011344069620",29.16,27.80,0,335.74,398.56,81.3,76.6,0.376,574025.8,574025.8,3212,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349309,1071134.00
10/01/2016 15:15,2,2.635,ACTIVE,213.29,361.29,59.954,1475349303,"201051344001230","219011344069620",29.38,26.30,0,335.14,391.04,78.4,73.8,0.658,566693.3,566693.3,3218,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349310,1071135.00
10/01/2016 15:15,2,2.656,ACTIVE,214.41,362.49,59.965,1475349303,"201051344000582","219011344069620",29.20,28.80,0,336.64,399.76,78.6,74.0,0.654,559461.4,559461.4,3207,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349311,1071136.00
10/01/2016 15:15,2,2.686,ACTIVE,213.29,350.77,59.975,1475349303,"201051344000955","219011344069620",29.46,27.80,0,335.14,392.25,80.1,75.4,0.380,573622.7,573622.7,3207,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349312,1071137.00
10/01/2016 15:15,2,1.574,ACTIVE,212.16,443.04,60.012,1475349303,"274151322000094","219011344069620",40.45,33.30,0,388.34,452.66,64.6,60.4,0.446,683723.9,683723.9,3263,0,0,0,L,1151911521,0,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349313,1071138.00
10/01/2016 15:15,2,2.662,ACTIVE,215.32,355.58,59.959,1475349303,"201051344000579","219011344069620",29.74,26.50,0,335.44,397.05,80.2,75.5,0.376,577947.9,577947.9,3205,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349314,1071139.00
10/01/2016 15:15,2,2.723,ACTIVE,213.51,349.86,59.959,1475349303,"201051344000890","219011344069620",29.10,27.30,0,336.04,392.85,80.3,75.6,0.367,570856.7,570856.7,3209,0,0,0,L,1122011218,0,122.91,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349315,1071140.00
10/01/2016 15:15,2,2.689,ACTIVE,213.74,350.77,59.938,1475349303,"201051344000438","219011344069620",29.46,28.00,0,335.74,397.66,80.3,75.5,0.376,572298.4,572298.4,3210,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349315,1071141.00
10/01/2016 15:15,2,2.717,ACTIVE,213.74,361.59,59.938,1475349303,"201051344000417","219011344069620",28.73,27.00,0,335.44,395.55,79.1,74.4,0.676,563220.8,563220.8,3216,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349316,1071142.00
10/01/2016 15:15,2,2.502,ACTIVE,211.93,353.17,59.949,1475349303,"274151322000083","219011344069620",28.71,32.60,0,336.04,377.52,72.8,68.4,0.526,822465.2,822465.2,3198,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349317,1071143.00
10/01/2016 15:15,2,2.668,ACTIVE,212.61,365.49,59.965,1475349303,"274151322000076","219011344069620",29.36,32.20,0,337.54,382.03,79.3,74.7,0.561,878076.9,878076.9,3206,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349318,1071144.00
10/01/2016 15:15,2,2.695,ACTIVE,214.87,363.99,59.949,1475349303,"201051344000868","219011344069620",28.88,27.50,0,333.93,395.55,78.9,74.2,0.645,562183.0,562183.0,3213,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349319,1071145.00
10/01/2016 15:15,2,2.623,ACTIVE,211.70,367.00,59.944,1475349303,"274151322000095","219011344069620",29.34,33.00,0,335.74,380.22,77.9,73.3,0.526,869205.9,869205.9,3210,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349320,1071146.00
10/01/2016 15:15,2,2.695,ACTIVE,215.32,360.38,59.970,1475349303,"201051344000988","219011344069620",19.02,26.30,0,336.64,381.42,52.0,48.3,0.433,540094.8,540094.8,3200,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349321,1071147.00
10/01/2016 15:15,2,2.721,ACTIVE,214.19,349.86,59.975,1475349303,"201051344001025","219011344069620",29.48,28.50,0,336.64,398.26,81.2,76.5,0.371,572569.1,572569.1,3205,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349322,1071148.00
10/01/2016 15:15,2,2.629,ACTIVE,215.32,366.10,59.954,1475349303,"201051344000458","219011344069620",29.60,29.30,0,337.24,396.75,78.9,74.2,0.667,569581.9,569581.9,3216,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349323,1071149.00
10/01/2016 15:15,2,2.672,ACTIVE,216.00,367.60,59.996,1475349303,"201051344000853","219011344069620",29.22,28.00,0,339.04,397.96,79.0,74.3,0.663,568857.8,568857.8,3223,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349324,1071150.00
10/01/2016 15:15,2,2.674,ACTIVE,213.96,351.07,59.922,1475349303,"201051344000685","219011344069620",29.64,27.00,0,336.04,395.55,80.2,75.5,0.393,571436.6,571436.6,3217,0,0,0,L,1122011218,0,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349325,1071151.00
10/01/2016 15:15,2,2.684,ACTIVE,214.19,361.59,59.970,1475349303,"201051344000917","219011344069620",29.32,28.30,0,336.94,396.15,79.8,75.1,0.681,568353.3,568353.3,3210,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349326,1071152.00
10/01/2016 15:15,2,2.680,ACTIVE,213.74,350.17,59.944,1475349303,"201051344001145","219011344069620",29.52,25.50,0,336.34,395.55,80.1,75.4,0.371,573590.5,573590.5,3216,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349327,1071153.00
10/01/2016 15:15,2,2.729,ACTIVE,214.41,351.07,59.922,1475349303,"201051344000651","219011344069620",29.18,29.50,0,336.34,399.16,80.6,75.9,0.371,566799.9,566799.9,3206,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349328,1071154.00
10/01/2016 15:15,2,2.477,ACTIVE,211.70,364.89,59.959,1475349303,"274151322000088","219011344069620",28.09,31.80,0,336.04,376.92,70.4,66.1,0.495,791349.5,791349.5,3189,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349329,1071155.00
10/01/2016 15:15,2,1.654,ACTIVE,213.06,428.31,59.991,1475349303,"274151322000068","219011344069620",39.96,33.00,0,336.34,457.77,66.8,62.5,0.451,684271.9,684271.9,3262,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349330,1071156.00
10/01/2016 15:15,2,2.744,ACTIVE,213.96,349.56,59.949,1475349303,"201051344001135","219011344069620",29.20,29.00,0,335.74,396.45,81.2,76.5,0.376,562951.0,562951.0,3201,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349331,1071157.00
10/01/2016 15:15,2,2.684,ACTIVE,214.64,353.77,59.959,1475349303,"201051344000594","219011344069620",29.66,27.00,0,335.14,398.56,80.5,75.8,0.362,574051.9,574051.9,3211,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349331,1071158.00
10/01/2016 15:15,2,2.715,ACTIVE,214.19,349.86,59.959,1475349303,"201051344001203","219011344069620",29.62,29.50,0,336.94,398.56,81.4,76.7,0.380,571181.5,571181.5,3211,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349332,1071159.00
