ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 15:15,2,2.541,ACTIVE,212.38,365.80,59.954,1475349303,"274151322000054","219011344069620",27.85,32.60,0,336.04,378.12,71.7,67.2,0.495,807579.6,807579.6,3185,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349333,1071160.00
10/01/2016 15:15,2,2.705,ACTIVE,215.32,362.19,59.996,1475349303,"201051344000867","219011344069620",29.24,29.00,0,335.44,395.25,80.2,75.5,0.371,561268.3,561268.3,3215,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349334,1071161.00
10/01/2016 15:15,2,2.684,ACTIVE,214.19,362.19,59.991,1475349303,"201051344001093","219011344069620",29.22,27.30,0,336.64,396.75,79.5,74.8,0.658,567705.7,567705.7,3216,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349335,1071162.00
10/01/2016 15:15,2,2.703,ACTIVE,215.32,366.10,59.965,1475349303,"201051344000900","219011344069620",29.14,28.50,0,334.84,396.75,79.9,75.2,0.654,578081.4,578081.4,3217,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349336,1071163.00
10/01/2016 15:15,2,2.670,ACTIVE,215.54,365.80,59.970,1475349303,"201051344000648","219011344069620",29.18,28.00,0,336.94,396.45,78.8,74.2,0.663,566684.6,566684.6,3207,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349337,1071164.00
10/01/2016 15:15,2,2.686,ACTIVE,215.54,366.40,59.965,1475349303,"201051344000569","219011344069620",29.22,28.30,0,336.34,396.45,79.5,74.8,0.658,578031.3,578031.3,3212,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349338,1071165.00
10/01/2016 15:15,2,2.736,ACTIVE,215.54,354.67,59.917,1475349303,"201051344000983","219011344069620",29.06,28.50,0,335.74,397.66,80.6,75.9,0.380,570623.0,570623.0,3218,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349339,1071166.00
10/01/2016 15:15,2,2.717,ACTIVE,215.54,365.49,59.959,1475349303,"201051344001158","219011344069620",28.98,27.00,0,336.04,396.75,79.8,75.1,0.681,562096.7,562096.7,3211,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349340,1071167.00
10/01/2016 15:15,2,2.676,ACTIVE,215.77,366.40,59.970,1475349303,"201051344000576","219011344069620",29.00,28.80,0,337.54,396.45,78.6,74.0,0.658,569644.1,569644.1,3216,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349340,1071168.00
10/01/2016 15:15,2,2.479,ACTIVE,212.38,357.98,59.970,1475349303,"274151322000087","219011344069620",28.09,40.80,0,336.34,375.41,70.5,66.1,0.464,779566.8,779566.8,3224,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475349341,1071169.00
10/01/2016 15:30,2,3.955,ACTIVE,217.35,356.78,59.949,1475350203,"201051344000645","219011344069620",28.80,32.20,0,336.64,396.75,115.3,109.4,0.530,569136.8,569136.8,3216,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350204,1071170.00
10/01/2016 15:30,2,4.566,ACTIVE,213.74,348.66,59.954,1475350203,"274151322000085","219011344069620",27.63,35.40,0,330.03,381.73,127.9,121.5,0.491,807083.6,807083.6,3189,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350205,1071171.00
10/01/2016 15:30,2,4.312,ACTIVE,217.13,359.78,59.959,1475350203,"201051344000633","219011344069620",29.18,29.80,0,338.44,398.26,127.6,121.2,0.610,560815.1,560815.1,3215,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350206,1071172.00
10/01/2016 15:30,2,4.414,ACTIVE,218.03,360.38,59.954,1475350203,"201051344000469","219011344069620",29.12,28.50,0,337.54,397.35,130.2,123.7,0.619,563447.0,563447.0,3218,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350207,1071173.00
10/01/2016 15:30,2,4.975,ACTIVE,216.00,358.58,59.970,1475350203,"201051344000646","219011344069620",29.44,28.30,0,334.84,393.75,148.3,141.2,0.698,563856.7,563856.7,3209,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350208,1071174.00
10/01/2016 15:30,2,5.385,ACTIVE,214.19,353.77,59.965,1475350203,"274151322000052","219011344069620",29.20,34.80,0,334.54,381.42,159.2,151.8,0.623,830081.4,830081.4,3195,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350209,1071175.00
10/01/2016 15:30,2,5.418,ACTIVE,217.58,359.18,59.965,1475350203,"201051344000585","219011344069620",29.12,29.80,0,337.54,394.05,159.8,152.3,0.742,574049.2,574049.2,3213,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350210,1071176.00
10/01/2016 15:30,2,5.439,ACTIVE,216.22,359.48,59.970,1475350203,"201051344001230","219011344069620",29.54,28.00,0,334.24,392.25,162.8,155.2,0.769,566715.9,566715.9,3219,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350210,1071177.00
10/01/2016 15:30,2,5.586,ACTIVE,217.58,361.59,59.981,1475350203,"201051344000582","219011344069620",29.34,30.80,0,335.74,397.96,165.9,158.2,0.756,559484.2,559484.2,3208,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350211,1071178.00
10/01/2016 15:30,2,5.600,ACTIVE,216.45,359.18,59.970,1475350203,"201051344000955","219011344069620",29.58,30.30,0,334.84,397.66,167.8,160.0,0.795,573645.7,573645.7,3208,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350212,1071179.00
10/01/2016 15:30,2,3.723,ACTIVE,213.96,418.39,59.970,1475350203,"274151322000094","219011344069620",38.96,35.40,0,394.35,461.68,146.7,139.7,0.566,683743.2,683743.2,3264,0,0,0,L,1151911521,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350213,1071180.00
10/01/2016 15:30,2,5.943,ACTIVE,219.61,367.00,59.959,1475350203,"201051344000579","219011344069620",29.40,29.00,0,339.95,405.77,177.1,169.0,0.822,577971.3,577971.3,3206,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350214,1071181.00
10/01/2016 15:30,2,5.604,ACTIVE,216.22,359.78,59.986,1475350203,"201051344000890","219011344069620",29.10,29.00,0,334.84,398.26,165.2,157.5,0.756,570879.8,570879.8,3210,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350215,1071182.00
10/01/2016 15:30,2,5.412,ACTIVE,216.90,360.38,59.970,1475350203,"201051344000438","219011344069620",29.60,30.30,0,337.84,398.56,162.1,154.5,0.738,572321.6,572321.6,3211,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350216,1071183.00
10/01/2016 15:30,2,5.367,ACTIVE,216.45,359.18,59.975,1475350203,"201051344000417","219011344069620",28.98,29.30,0,334.54,397.96,157.5,150.1,0.742,563243.6,563243.6,3217,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350217,1071184.00
10/01/2016 15:30,2,4.926,ACTIVE,213.51,359.78,59.975,1475350203,"274151322000083","219011344069620",28.77,36.50,0,334.24,381.73,143.3,136.4,0.570,822486.7,822486.7,3199,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350218,1071185.00
10/01/2016 15:30,2,5.047,ACTIVE,214.64,351.07,59.970,1475350203,"274151322000076","219011344069620",29.48,35.80,0,337.84,385.03,150.6,143.4,0.592,878100.2,878100.2,3207,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350219,1071186.00
10/01/2016 15:30,2,5.559,ACTIVE,217.80,363.99,59.991,1475350203,"201051344000868","219011344069620",29.16,30.00,0,334.54,400.36,164.1,156.5,0.747,562206.0,562206.0,3214,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350220,1071187.00
10/01/2016 15:30,2,4.873,ACTIVE,213.51,354.07,59.965,1475350203,"274151322000095","219011344069620",29.30,37.30,0,333.33,383.83,144.5,137.6,0.548,869229.0,869229.0,3211,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350221,1071188.00
10/01/2016 15:30,2,5.297,ACTIVE,218.71,359.18,59.981,1475350203,"201051344000988","219011344069620",18.94,26.80,0,327.02,396.75,101.7,96.2,0.473,540109.8,540109.8,3201,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350221,1071189.00
10/01/2016 15:30,2,4.816,ACTIVE,216.45,356.18,59.970,1475350203,"201051344001025","219011344069620",29.28,30.80,0,337.54,399.46,142.9,136.0,0.645,572592.6,572592.6,3206,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350222,1071190.00
10/01/2016 15:30,2,5.068,ACTIVE,218.48,363.09,59.981,1475350203,"201051344000458","219011344069620",29.22,32.00,0,339.95,406.07,149.9,142.7,0.712,569605.1,569605.1,3217,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350223,1071191.00
10/01/2016 15:30,2,5.004,ACTIVE,218.71,363.39,59.938,1475350203,"201051344000853","219011344069620",29.04,29.80,0,340.55,405.17,147.1,140.1,0.689,568881.0,568881.0,3224,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350224,1071192.00
10/01/2016 15:30,2,4.455,ACTIVE,215.54,356.48,59.986,1475350203,"201051344000685","219011344069620",29.56,28.80,0,337.54,399.16,133.4,126.8,0.645,571459.9,571459.9,3218,0,0,0,L,1122011218,0,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350225,1071193.00
10/01/2016 15:30,2,4.482,ACTIVE,216.22,356.78,59.981,1475350203,"201051344000917","219011344069620",29.26,31.00,0,335.14,398.56,132.8,126.2,0.632,568376.5,568376.5,3211,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350226,1071194.00
10/01/2016 15:30,2,4.344,ACTIVE,215.54,355.28,59.981,1475350203,"201051344001145","219011344069620",29.76,28.50,0,338.14,398.86,130.9,124.4,0.601,573613.7,573613.7,3217,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350227,1071195.00
10/01/2016 15:30,2,4.430,ACTIVE,216.67,357.38,59.981,1475350203,"201051344000651","219011344069620",29.04,31.80,0,337.84,397.96,130.3,123.9,0.601,566823.2,566823.2,3207,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350228,1071196.00
10/01/2016 15:30,2,4.160,ACTIVE,213.29,348.66,59.965,1475350203,"274151322000088","219011344069620",27.85,34.30,0,328.52,382.03,117.3,111.3,0.442,791370.1,791370.1,3190,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350229,1071197.00
10/01/2016 15:30,2,2.879,ACTIVE,213.96,427.41,59.975,1475350203,"274151322000068","219011344069620",39.02,35.60,0,397.35,461.08,113.2,107.3,0.424,684291.8,684291.8,3263,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350230,1071198.00
10/01/2016 15:30,2,4.350,ACTIVE,216.00,354.97,59.949,1475350203,"201051344001135","219011344069620",29.04,31.00,0,336.34,398.56,127.9,121.5,0.597,562974.3,562974.3,3202,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350231,1071199.00
10/01/2016 15:30,2,4.430,ACTIVE,216.45,360.08,59.986,1475350203,"201051344000594","219011344069620",29.70,29.80,0,337.54,401.26,133.3,126.7,0.628,574075.5,574075.5,3212,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350231,1071200.00
10/01/2016 15:30,2,4.365,ACTIVE,216.45,355.58,59.975,1475350203,"201051344001203","219011344069620",28.88,30.30,0,337.84,398.56,127.7,121.4,0.605,571205.0,571205.0,3212,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350232,1071201.00
10/01/2016 15:30,2,4.115,ACTIVE,213.51,356.78,59.970,1475350203,"274151322000054","219011344069620",27.81,36.00,0,333.63,382.33,115.9,110.0,0.451,807600.6,807600.6,3186,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350233,1071202.00
10/01/2016 15:30,2,4.387,ACTIVE,217.13,356.78,59.949,1475350203,"201051344000867","219011344069620",29.30,31.30,0,339.34,400.36,130.2,123.8,0.597,561291.6,561291.6,3216,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350234,1071203.00
10/01/2016 15:30,2,4.100,ACTIVE,216.00,356.48,59.975,1475350203,"201051344001093","219011344069620",29.36,29.30,0,336.04,396.75,122.0,115.8,0.557,567728.6,567728.6,3217,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350235,1071204.00
10/01/2016 15:30,2,4.395,ACTIVE,217.35,360.38,59.981,1475350203,"201051344000900","219011344069620",29.28,31.00,0,339.04,406.07,130.3,123.9,0.597,578104.9,578104.9,3218,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350236,1071205.00
10/01/2016 15:30,2,4.328,ACTIVE,217.35,358.28,59.981,1475350203,"201051344000648","219011344069620",29.00,30.50,0,337.24,405.17,127.1,120.8,0.592,566707.7,566707.7,3208,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350237,1071206.00
10/01/2016 15:30,2,4.387,ACTIVE,217.35,360.08,59.981,1475350203,"201051344000569","219011344069620",28.67,30.00,0,336.94,404.57,127.3,121.0,0.597,578054.6,578054.6,3213,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350238,1071207.00
10/01/2016 15:30,2,4.316,ACTIVE,217.58,357.98,59.981,1475350203,"201051344000983","219011344069620",29.02,30.80,0,339.34,405.17,126.9,120.5,0.597,570646.5,570646.5,3219,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350239,1071208.00
10/01/2016 15:30,2,4.193,ACTIVE,217.35,358.88,59.975,1475350203,"201051344001158","219011344069620",28.84,29.50,0,336.04,404.87,122.6,116.4,0.575,562120.0,562120.0,3212,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350240,1071209.00
10/01/2016 15:30,2,4.160,ACTIVE,217.58,359.18,59.954,1475350203,"201051344000576","219011344069620",28.78,30.30,0,337.24,405.77,121.2,115.1,0.570,569667.1,569667.1,3217,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350241,1071210.00
10/01/2016 15:30,2,3.725,ACTIVE,213.29,360.38,59.991,1475350203,"274151322000087","219011344069620",27.71,44.50,0,329.73,380.22,104.4,98.9,0.393,779587.5,779587.5,3225,0,0,0,L,1151911521,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475350243,1071211.00
10/01/2016 15:45,2,2.316,ACTIVE,215.09,360.38,59.949,1475351103,"201051344000645","219011344069620",27.63,32.80,0,318.61,431.62,64.9,60.7,0.513,569173.0,569173.0,3217,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351104,1071212.00
10/01/2016 15:45,2,2.049,ACTIVE,212.16,357.98,59.938,1475351103,"274151322000085","219011344069620",26.74,36.80,0,329.73,401.26,55.4,51.5,0.376,807115.1,807115.1,3190,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351106,1071213.00
10/01/2016 15:45,2,2.295,ACTIVE,214.64,361.89,59.959,1475351103,"201051344000633","219011344069620",28.13,31.30,0,319.51,427.11,65.3,61.2,0.561,560851.3,560851.3,3216,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351107,1071214.00
10/01/2016 15:45,2,2.283,ACTIVE,214.87,359.48,59.944,1475351103,"201051344000469","219011344069620",28.21,29.80,0,318.91,432.52,65.2,61.0,0.544,563483.1,563483.1,3219,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351108,1071215.00
10/01/2016 15:45,2,2.189,ACTIVE,213.06,357.08,59.954,1475351103,"201051344000646","219011344069620",28.39,29.80,0,317.40,422.30,63.0,58.9,0.526,563891.7,563891.7,3210,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351108,1071216.00
10/01/2016 15:45,2,2.072,ACTIVE,211.70,346.56,59.944,1475351103,"274151322000052","219011344069620",28.07,36.50,0,328.82,404.57,58.9,54.9,0.402,830115.3,830115.3,3196,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351109,1071217.00
10/01/2016 15:45,2,2.230,ACTIVE,213.74,357.68,59.959,1475351103,"201051344000585","219011344069620",28.47,31.00,0,319.51,427.11,64.3,60.2,0.530,574085.0,574085.0,3214,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351110,1071218.00
10/01/2016 15:45,2,2.055,ACTIVE,213.29,354.37,59.959,1475351103,"201051344001230","219011344069620",28.61,28.50,0,317.40,420.80,59.6,55.6,0.499,566750.5,566750.5,3220,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351111,1071219.00
10/01/2016 15:45,2,2.088,ACTIVE,213.96,357.38,59.949,1475351103,"201051344000582","219011344069620",28.19,32.40,0,317.70,428.01,59.6,55.6,0.491,559518.9,559518.9,3209,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351112,1071220.00
10/01/2016 15:45,2,2.066,ACTIVE,213.06,355.28,59.954,1475351103,"201051344000955","219011344069620",28.63,31.50,0,317.10,420.80,59.9,55.9,0.508,573680.4,573680.4,3209,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351113,1071221.00
10/01/2016 15:45,2,1.303,ACTIVE,211.70,404.57,59.965,1475351103,"274151322000094","219011344069620",37.27,36.80,0,336.34,473.10,48.9,45.3,0.349,683774.2,683774.2,3265,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351114,1071222.00
10/01/2016 15:45,2,2.135,ACTIVE,214.64,358.28,59.917,1475351103,"201051344000579","219011344069620",28.94,30.00,0,323.72,432.52,62.6,58.5,0.521,578007.8,578007.8,3207,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351115,1071223.00
10/01/2016 15:45,2,2.014,ACTIVE,213.06,355.28,60.012,1475351103,"201051344000890","219011344069620",28.65,29.50,0,318.30,422.30,58.5,54.5,0.473,570914.6,570914.6,3211,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351116,1071224.00
10/01/2016 15:45,2,1.994,ACTIVE,213.74,356.18,59.954,1475351103,"201051344000438","219011344069620",28.55,31.00,0,316.50,426.21,57.7,53.8,0.486,572356.4,572356.4,3212,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351117,1071225.00
10/01/2016 15:45,2,1.969,ACTIVE,213.51,355.88,59.965,1475351103,"201051344000417","219011344069620",28.45,30.00,0,316.20,420.50,56.8,52.8,0.482,563277.8,563277.8,3218,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351117,1071226.00
10/01/2016 15:45,2,1.908,ACTIVE,211.48,354.97,59.944,1475351103,"274151322000083","219011344069620",27.73,36.80,0,328.52,405.17,53.6,49.8,0.380,822520.2,822520.2,3200,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351118,1071227.00
10/01/2016 15:45,2,2.018,ACTIVE,212.38,352.27,59.938,1475351103,"274151322000076","219011344069620",28.29,37.00,0,332.13,406.37,57.9,53.9,0.411,878136.3,878136.3,3208,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351119,1071228.00
10/01/2016 15:45,2,2.037,ACTIVE,214.19,357.08,59.944,1475351103,"201051344000868","219011344069620",27.97,30.80,0,319.21,428.01,57.7,53.8,0.468,562241.7,562241.7,3215,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351120,1071229.00
10/01/2016 15:45,2,1.936,ACTIVE,211.70,353.17,59.965,1475351103,"274151322000095","219011344069620",28.49,37.80,0,330.33,407.57,55.9,52.0,0.371,869264.9,869264.9,3212,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351121,1071230.00
10/01/2016 15:45,2,2.014,ACTIVE,214.41,355.58,59.922,1475351103,"201051344000988","219011344069620",18.39,29.00,0,322.51,408.18,37.5,34.3,0.318,540133.0,540133.0,3202,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351122,1071231.00
10/01/2016 15:45,2,2.004,ACTIVE,213.51,354.07,59.959,1475351103,"201051344001025","219011344069620",27.89,31.50,0,318.61,427.11,56.6,52.7,0.455,572627.7,572627.7,3207,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351123,1071232.00
10/01/2016 15:45,2,2.029,ACTIVE,214.64,357.08,59.996,1475351103,"201051344000458","219011344069620",27.99,32.60,0,321.31,432.22,57.5,53.6,0.495,569641.2,569641.2,3218,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351124,1071233.00
10/01/2016 15:45,2,1.994,ACTIVE,215.09,358.88,60.002,1475351103,"201051344000853","219011344069620",28.21,31.50,0,327.62,434.02,57.0,53.0,0.468,568917.0,568917.0,3225,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351125,1071234.00
10/01/2016 15:45,2,1.918,ACTIVE,213.51,354.37,59.901,1475351103,"201051344000685","219011344069620",28.43,29.50,0,317.40,421.10,55.2,51.4,0.477,571494.7,571494.7,3219,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351126,1071235.00
10/01/2016 15:45,2,1.908,ACTIVE,213.74,354.97,59.986,1475351103,"201051344000917","219011344069620",28.35,32.00,0,318.91,426.81,54.8,51.0,0.460,568411.2,568411.2,3212,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351127,1071236.00
10/01/2016 15:45,2,1.896,ACTIVE,213.51,354.07,59.938,1475351103,"201051344001145","219011344069620",28.73,29.50,0,319.51,423.50,55.2,51.4,0.455,573648.6,573648.6,3218,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351128,1071237.00
10/01/2016 15:45,2,1.930,ACTIVE,213.74,355.88,59.954,1475351103,"201051344000651","219011344069620",28.09,32.80,0,319.21,428.01,54.9,51.1,0.455,566858.0,566858.0,3208,0,0,0,L,1122011218,0,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351129,1071238.00
10/01/2016 15:45,2,1.807,ACTIVE,211.48,356.18,59.954,1475351103,"274151322000088","219011344069620",26.62,35.60,0,328.52,402.46,48.7,45.1,0.327,791401.7,791401.7,3191,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351130,1071239.00
10/01/2016 15:45,2,1.244,ACTIVE,212.61,405.77,59.944,1475351103,"274151322000068","219011344069620",37.85,37.00,0,336.64,470.69,47.9,44.3,0.327,684322.9,684322.9,3264,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351130,1071240.00
10/01/2016 15:45,2,1.961,ACTIVE,213.29,353.47,59.954,1475351103,"201051344001135","219011344069620",28.11,32.60,0,319.21,426.81,55.9,52.0,0.464,563008.9,563008.9,3203,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351131,1071241.00
10/01/2016 15:45,2,1.963,ACTIVE,213.74,356.48,59.928,1475351103,"201051344000594","219011344069620",28.65,30.50,0,317.40,428.01,57.0,53.1,0.473,574111.6,574111.6,3213,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351132,1071242.00
10/01/2016 15:45,2,1.934,ACTIVE,213.74,354.37,59.959,1475351103,"201051344001203","219011344069620",28.09,31.30,0,318.91,426.81,55.0,51.2,0.455,571239.5,571239.5,3213,0,0,0,L,1122011218,0,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351133,1071243.00
10/01/2016 15:45,2,1.820,ACTIVE,211.48,348.36,59.896,1475351103,"274151322000054","219011344069620",26.82,37.00,0,327.92,403.67,49.4,45.7,0.336,807632.4,807632.4,3187,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351134,1071244.00
10/01/2016 15:45,2,1.945,ACTIVE,214.41,355.58,59.944,1475351103,"201051344000867","219011344069620",28.39,32.40,0,321.61,426.81,55.9,52.0,0.455,561327.1,561327.1,3217,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351135,1071245.00
10/01/2016 15:45,2,1.857,ACTIVE,213.51,354.37,59.886,1475351103,"201051344001093","219011344069620",28.09,30.30,0,318.91,425.31,52.9,49.1,0.429,567762.1,567762.1,3218,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351136,1071246.00
10/01/2016 15:45,2,1.973,ACTIVE,214.41,356.18,59.949,1475351103,"201051344000900","219011344069620",27.87,31.50,0,320.71,432.22,55.7,51.8,0.468,578140.7,578140.7,3219,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351137,1071247.00
10/01/2016 15:45,2,1.926,ACTIVE,214.19,356.18,59.954,1475351103,"201051344000648","219011344069620",28.29,31.30,0,320.71,433.12,55.2,51.4,0.460,566743.0,566743.0,3209,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351138,1071248.00
10/01/2016 15:45,2,1.945,ACTIVE,214.19,356.18,59.954,1475351103,"201051344000569","219011344069620",28.07,31.80,0,319.81,432.52,55.3,51.5,0.468,578090.0,578090.0,3214,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351139,1071249.00
10/01/2016 15:45,2,1.980,ACTIVE,214.41,356.78,59.954,1475351103,"201051344000983","219011344069620",28.07,32.20,0,323.11,432.82,56.3,52.4,0.477,570682.3,570682.3,3220,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351140,1071250.00
10/01/2016 15:45,2,1.945,ACTIVE,214.19,356.18,59.896,1475351103,"201051344001158","219011344069620",27.93,30.50,0,323.41,432.52,55.0,51.2,0.468,562155.3,562155.3,3213,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351141,1071251.00
10/01/2016 15:45,2,1.922,ACTIVE,214.64,357.08,59.949,1475351103,"201051344000576","219011344069620",27.71,31.50,0,321.01,433.42,54.0,50.2,0.468,569702.2,569702.2,3218,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351142,1071252.00
10/01/2016 15:45,2,1.754,ACTIVE,211.93,349.26,59.944,1475351103,"274151322000087","219011344069620",26.76,46.80,0,329.73,400.96,47.5,43.9,0.323,779618.7,779618.7,3226,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475351143,1071253.00
10/01/2016 16:00,2,7.455,ACTIVE,220.06,369.40,59.970,1475352004,"201051344000645","219011344069620",27.19,37.00,0,335.44,417.19,205.2,196.1,0.915,569211.6,569211.6,3218,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352005,1071254.00
10/01/2016 16:00,2,6.992,ACTIVE,214.41,362.49,59.965,1475352004,"274151322000085","219011344069620",25.39,42.50,0,329.43,393.15,179.5,171.4,0.685,807149.0,807149.0,3191,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352006,1071255.00
10/01/2016 16:00,2,7.408,ACTIVE,219.16,370.30,59.965,1475352004,"201051344000633","219011344069620",27.59,34.80,0,335.74,417.19,207.0,197.9,0.950,560890.3,560890.3,3217,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352007,1071256.00
10/01/2016 16:00,2,7.418,ACTIVE,220.52,371.21,59.959,1475352004,"201051344000469","219011344069620",27.27,33.80,0,336.64,417.49,205.0,196.0,0.932,563521.8,563521.8,3220,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352008,1071257.00
10/01/2016 16:00,2,6.980,ACTIVE,216.90,363.09,59.965,1475352004,"201051344000646","219011344069620",28.07,33.50,0,334.54,410.88,198.4,189.6,0.915,563929.1,563929.1,3211,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352008,1071258.00
10/01/2016 16:00,2,7.064,ACTIVE,214.19,367.60,59.954,1475352004,"274151322000052","219011344069620",27.43,42.50,0,333.93,396.75,196.1,187.3,0.769,830152.3,830152.3,3197,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352009,1071259.00
10/01/2016 16:00,2,7.262,ACTIVE,218.26,366.40,59.970,1475352004,"201051344000585","219011344069620",27.57,34.50,0,335.74,410.58,202.7,193.8,0.941,574123.4,574123.4,3215,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352010,1071260.00
10/01/2016 16:00,2,6.994,ACTIVE,216.45,362.79,59.944,1475352004,"201051344001230","219011344069620",27.95,32.20,0,334.54,410.58,197.9,189.1,0.915,566787.7,566787.7,3221,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352011,1071261.00
10/01/2016 16:00,2,7.053,ACTIVE,218.26,367.30,59.965,1475352004,"201051344000582","219011344069620",27.81,36.50,0,335.44,411.18,198.5,189.7,0.902,559556.4,559556.4,3210,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352012,1071262.00
10/01/2016 16:00,2,6.967,ACTIVE,217.13,364.89,59.970,1475352004,"201051344000955","219011344069620",28.01,35.20,0,334.84,409.68,197.6,188.8,0.950,573717.9,573717.9,3210,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352013,1071263.00
10/01/2016 16:00,2,4.574,ACTIVE,214.19,436.73,59.959,1475352004,"274151322000094","219011344069620",38.92,42.80,0,384.13,460.78,180.2,172.0,0.694,683808.4,683808.4,3266,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352014,1071264.00
10/01/2016 16:00,2,7.357,ACTIVE,220.52,372.11,59.975,1475352004,"201051344000579","219011344069620",28.31,34.00,0,336.64,418.09,210.8,201.6,0.986,578047.8,578047.8,3208,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352015,1071265.00
10/01/2016 16:00,2,6.961,ACTIVE,216.90,365.49,59.975,1475352004,"201051344000890","219011344069620",27.89,33.30,0,334.84,409.98,196.7,187.9,0.897,570952.3,570952.3,3212,0,0,0,L,1122011218,0,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352016,1071266.00
10/01/2016 16:00,2,6.814,ACTIVE,217.58,364.29,59.970,1475352004,"201051344000438","219011344069620",28.47,35.00,0,336.34,410.28,196.4,187.7,0.919,572394.3,572394.3,3213,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352016,1071267.00
10/01/2016 16:00,2,6.793,ACTIVE,217.13,363.99,60.023,1475352004,"201051344000417","219011344069620",27.79,33.80,0,334.84,408.78,191.1,182.5,0.897,563314.9,563314.9,3219,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352017,1071268.00
10/01/2016 16:00,2,6.961,ACTIVE,213.74,375.41,59.965,1475352004,"274151322000083","219011344069620",27.04,44.00,0,333.93,395.85,190.4,181.8,0.760,822557.5,822557.5,3201,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352018,1071269.00
10/01/2016 16:00,2,7.219,ACTIVE,214.87,367.00,59.975,1475352004,"274151322000076","219011344069620",27.95,43.40,0,335.14,400.06,204.1,195.1,0.809,878176.5,878176.5,3209,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352019,1071270.00
10/01/2016 16:00,2,7.260,ACTIVE,218.71,367.90,59.975,1475352004,"201051344000868","219011344069620",27.37,34.30,0,336.64,417.49,201.3,192.4,0.915,562280.9,562280.9,3216,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352020,1071271.00
10/01/2016 16:00,2,7.287,ACTIVE,213.51,361.89,59.959,1475352004,"274151322000095","219011344069620",27.61,45.00,0,332.43,398.86,203.5,194.5,0.773,869305.1,869305.1,3213,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352021,1071272.00
10/01/2016 16:00,2,7.207,ACTIVE,220.06,363.69,59.959,1475352004,"201051344000988","219011344069620",17.95,32.60,0,325.82,396.75,131.0,124.5,0.605,540158.7,540158.7,3203,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352022,1071273.00
10/01/2016 16:00,2,6.947,ACTIVE,217.58,364.29,59.970,1475352004,"201051344001025","219011344069620",27.53,35.60,0,335.74,410.28,193.9,185.2,0.875,572666.1,572666.1,3208,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352023,1071274.00
10/01/2016 16:00,2,7.264,ACTIVE,219.84,370.60,59.975,1475352004,"201051344000458","219011344069620",27.63,36.50,0,337.24,419.00,203.2,194.2,0.932,569681.2,569681.2,3219,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352024,1071275.00
10/01/2016 16:00,2,7.102,ACTIVE,220.52,371.51,59.970,1475352004,"201051344000853","219011344069620",27.83,35.00,0,337.84,419.60,200.1,191.2,0.937,568956.7,568956.7,3226,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352025,1071276.00
10/01/2016 16:00,2,6.760,ACTIVE,216.45,365.49,59.975,1475352004,"201051344000685","219011344069620",28.19,33.50,0,335.44,410.88,193.0,184.4,0.946,571533.3,571533.3,3220,0,0,0,L,1122011218,0,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352026,1071277.00
10/01/2016 16:00,2,6.779,ACTIVE,217.58,363.99,59.938,1475352004,"201051344000917","219011344069620",27.99,35.80,0,334.54,409.98,192.1,183.4,0.915,568449.6,568449.6,3213,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352027,1071278.00
10/01/2016 16:00,2,6.703,ACTIVE,216.67,364.59,59.981,1475352004,"201051344001145","219011344069620",28.35,33.00,0,336.04,410.58,192.5,183.9,0.888,573687.3,573687.3,3219,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352028,1071279.00
10/01/2016 16:00,2,6.758,ACTIVE,218.03,363.99,59.965,1475352004,"201051344000651","219011344069620",27.73,37.50,0,336.64,414.79,189.7,181.2,0.857,566896.5,566896.5,3209,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352029,1071280.00
10/01/2016 16:00,2,6.451,ACTIVE,213.74,366.40,59.965,1475352004,"274151322000088","219011344069620",25.98,40.80,0,329.73,393.75,169.6,161.8,0.641,791436.9,791436.9,3192,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352029,1071281.00
10/01/2016 16:00,2,4.213,ACTIVE,214.87,422.00,59.965,1475352004,"274151322000068","219011344069620",39.10,43.40,0,389.54,463.78,166.2,158.5,0.628,684358.0,684358.0,3265,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352030,1071282.00
10/01/2016 16:00,2,6.490,ACTIVE,217.13,361.89,59.981,1475352004,"201051344001135","219011344069620",27.89,36.50,0,335.14,409.98,183.5,175.2,0.849,563047.3,563047.3,3204,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352031,1071283.00
10/01/2016 16:00,2,6.869,ACTIVE,217.80,367.00,59.970,1475352004,"201051344000594","219011344069620",28.25,35.00,0,336.64,419.00,196.5,187.7,0.897,574152.2,574152.2,3214,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352032,1071284.00
10/01/2016 16:00,2,6.434,ACTIVE,217.35,361.89,59.965,1475352004,"201051344001203","219011344069620",27.73,34.80,0,335.74,409.98,180.7,172.5,0.849,571277.9,571277.9,3214,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352033,1071285.00
10/01/2016 16:00,2,6.072,ACTIVE,213.96,351.97,59.975,1475352004,"274151322000054","219011344069620",25.92,43.20,0,328.22,394.65,159.3,151.8,0.605,807668.2,807668.2,3188,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352034,1071286.00
10/01/2016 16:00,2,6.619,ACTIVE,218.71,364.89,59.933,1475352004,"201051344000867","219011344069620",27.79,36.30,0,336.64,417.49,186.2,177.8,0.835,561367.1,561367.1,3218,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352035,1071287.00
10/01/2016 16:00,2,5.930,ACTIVE,217.13,362.19,59.965,1475352004,"201051344001093","219011344069620",27.95,33.30,0,336.34,408.78,167.9,160.1,0.765,567799.7,567799.7,3219,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352036,1071288.00
10/01/2016 16:00,2,6.613,ACTIVE,218.71,367.00,59.981,1475352004,"201051344000900","219011344069620",27.75,35.20,0,336.34,418.39,185.7,177.3,0.835,578181.2,578181.2,3220,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352037,1071289.00
10/01/2016 16:00,2,6.379,ACTIVE,218.93,367.00,59.965,1475352004,"201051344000648","219011344069620",27.65,35.00,0,336.64,418.70,178.5,170.3,0.822,566782.9,566782.9,3210,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352038,1071290.00
10/01/2016 16:00,2,6.234,ACTIVE,218.93,366.10,59.986,1475352004,"201051344000569","219011344069620",27.47,35.40,0,336.04,417.79,173.5,165.5,0.804,578130.0,578130.0,3215,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352039,1071291.00
10/01/2016 16:00,2,6.111,ACTIVE,218.93,364.59,59.981,1475352004,"201051344000983","219011344069620",27.67,36.50,0,336.94,418.09,171.2,163.3,0.804,570722.8,570722.8,3221,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352040,1071292.00
10/01/2016 16:00,2,5.738,ACTIVE,218.71,363.99,59.981,1475352004,"201051344001158","219011344069620",27.93,34.50,0,336.64,417.19,162.2,154.7,0.760,562195.3,562195.3,3214,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352041,1071293.00
10/01/2016 16:00,2,5.824,ACTIVE,218.48,364.29,59.981,1475352004,"201051344000576","219011344069620",27.57,35.80,0,336.64,417.79,162.6,155.0,0.760,569742.1,569742.1,3219,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352042,1071294.00
10/01/2016 16:00,2,5.100,ACTIVE,213.29,352.57,59.965,1475352004,"274151322000087","219011344069620",25.94,53.30,0,329.73,392.85,134.0,127.4,0.499,779654.4,779654.4,3227,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352043,1071295.00
10/01/2016 16:15,2,6.615,ACTIVE,219.61,365.19,59.965,1475352903,"201051344000645","219011344069620",28.05,37.80,0,320.11,414.79,187.9,179.4,0.849,569246.9,569246.9,3219,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352904,1071296.00
10/01/2016 16:15,2,6.178,ACTIVE,214.41,357.08,59.959,1475352903,"274151322000085","219011344069620",25.96,43.80,0,328.82,390.14,162.3,154.8,0.623,807179.8,807179.8,3192,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352905,1071297.00
10/01/2016 16:15,2,6.594,ACTIVE,218.71,366.40,59.959,1475352903,"201051344000633","219011344069620",28.39,36.00,0,318.91,416.29,189.7,181.1,0.897,560925.9,560925.9,3218,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352906,1071298.00
10/01/2016 16:15,2,6.482,ACTIVE,219.84,369.40,59.959,1475352903,"201051344000469","219011344069620",28.45,33.50,0,318.61,415.99,186.7,178.3,0.871,563557.0,563557.0,3221,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352907,1071299.00
10/01/2016 16:15,2,6.004,ACTIVE,216.45,362.19,59.959,1475352903,"201051344000646","219011344069620",29.08,33.50,0,316.50,409.08,176.8,168.7,0.840,563963.1,563963.1,3212,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352908,1071300.00
10/01/2016 16:15,2,5.969,ACTIVE,213.96,351.97,59.954,1475352903,"274151322000052","219011344069620",28.17,43.80,0,329.13,395.25,170.2,162.3,0.667,830186.1,830186.1,3198,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352908,1071301.00
10/01/2016 16:15,2,6.285,ACTIVE,217.80,362.19,59.954,1475352903,"201051344000585","219011344069620",28.21,34.50,0,318.61,408.18,179.7,171.5,0.849,574158.2,574158.2,3216,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352909,1071302.00
