ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 16:15,2,5.838,ACTIVE,216.22,359.78,59.959,1475352903,"201051344001230","219011344069620",29.02,32.40,0,318.30,408.48,171.6,163.7,0.800,566821.5,566821.5,3222,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352910,1071303.00
10/01/2016 16:15,2,5.924,ACTIVE,217.58,360.99,59.959,1475352903,"201051344000582","219011344069620",28.41,37.30,0,316.50,408.78,170.5,162.6,0.778,559590.2,559590.2,3211,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352911,1071304.00
10/01/2016 16:15,2,5.713,ACTIVE,216.45,360.08,59.954,1475352903,"201051344000955","219011344069620",28.69,35.80,0,317.70,407.87,166.0,158.3,0.787,573751.8,573751.8,3211,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352912,1071305.00
10/01/2016 16:15,2,3.668,ACTIVE,213.96,423.50,59.970,1475352903,"274151322000094","219011344069620",38.51,42.80,0,386.83,458.67,142.7,135.8,0.552,683839.2,683839.2,3267,0,0,0,L,1151911521,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352913,1071306.00
10/01/2016 16:15,2,5.992,ACTIVE,219.39,364.89,59.959,1475352903,"201051344000579","219011344069620",28.71,33.50,0,321.01,416.89,174.2,166.2,0.831,578084.2,578084.2,3209,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352914,1071307.00
10/01/2016 16:15,2,5.381,ACTIVE,216.00,357.08,59.965,1475352903,"201051344000890","219011344069620",28.13,33.50,0,318.30,408.18,153.2,145.9,0.703,570986.2,570986.2,3213,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352915,1071308.00
10/01/2016 16:15,2,5.047,ACTIVE,216.45,358.28,59.959,1475352903,"201051344000438","219011344069620",29.10,36.00,0,317.10,408.18,148.7,141.6,0.694,572428.4,572428.4,3214,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352916,1071309.00
10/01/2016 16:15,2,4.953,ACTIVE,216.22,357.68,59.970,1475352903,"201051344000417","219011344069620",28.27,33.50,0,317.70,406.97,141.8,134.9,0.667,563348.3,563348.3,3220,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352917,1071310.00
10/01/2016 16:15,2,4.582,ACTIVE,213.29,362.79,59.954,1475352903,"274151322000083","219011344069620",27.91,44.30,0,328.52,394.35,129.5,123.1,0.513,822591.3,822591.3,3202,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352918,1071311.00
10/01/2016 16:15,2,4.664,ACTIVE,214.19,350.47,59.965,1475352903,"274151322000076","219011344069620",28.39,44.50,0,330.33,397.66,133.9,127.3,0.521,878212.6,878212.6,3210,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352919,1071312.00
10/01/2016 16:15,2,5.078,ACTIVE,217.13,360.08,59.944,1475352903,"201051344000868","219011344069620",27.63,35.40,0,319.81,415.09,142.0,135.2,0.650,562316.0,562316.0,3217,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352920,1071313.00
10/01/2016 16:15,2,4.336,ACTIVE,213.06,354.67,59.959,1475352903,"274151322000095","219011344069620",28.41,44.80,0,330.03,397.35,124.7,118.4,0.468,869341.2,869341.2,3214,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352921,1071314.00
10/01/2016 16:15,2,4.625,ACTIVE,217.80,356.48,59.965,1475352903,"201051344000988","219011344069620",18.47,33.30,0,320.71,396.15,86.5,81.6,0.402,540181.5,540181.5,3204,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352922,1071315.00
10/01/2016 16:15,2,4.135,ACTIVE,215.77,353.47,59.954,1475352903,"201051344001025","219011344069620",28.43,35.80,0,319.21,408.18,119.1,113.0,0.539,572700.4,572700.4,3209,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352923,1071316.00
10/01/2016 16:15,2,4.369,ACTIVE,217.35,359.18,59.959,1475352903,"201051344000458","219011344069620",28.49,37.50,0,318.91,416.59,125.9,119.6,0.605,569717.1,569717.1,3220,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352924,1071317.00
10/01/2016 16:15,2,4.287,ACTIVE,217.80,359.48,59.959,1475352903,"201051344000853","219011344069620",27.97,35.80,0,318.91,415.39,121.3,115.1,0.561,568992.0,568992.0,3227,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352924,1071318.00
10/01/2016 16:15,2,3.697,ACTIVE,215.09,353.47,59.954,1475352903,"201051344000685","219011344069620",28.82,34.30,0,316.50,409.08,107.9,102.2,0.526,571567.6,571567.6,3221,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352925,1071319.00
10/01/2016 16:15,2,3.707,ACTIVE,215.54,352.87,59.970,1475352903,"201051344000917","219011344069620",28.45,36.30,0,318.61,407.87,106.7,101.1,0.508,568483.7,568483.7,3214,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352926,1071320.00
10/01/2016 16:15,2,3.621,ACTIVE,214.87,351.37,59.959,1475352903,"201051344001145","219011344069620",28.82,33.50,0,319.51,408.78,105.7,100.1,0.491,573721.8,573721.8,3220,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352927,1071321.00
10/01/2016 16:15,2,3.643,ACTIVE,215.77,352.87,59.965,1475352903,"201051344000651","219011344069620",28.19,38.60,0,318.61,408.18,104.0,98.5,0.482,566930.4,566930.4,3210,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352928,1071322.00
10/01/2016 16:15,2,3.467,ACTIVE,212.83,356.48,59.965,1475352903,"274151322000088","219011344069620",26.48,42.30,0,326.72,390.44,92.9,87.8,0.354,791467.9,791467.9,3193,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352929,1071323.00
10/01/2016 16:15,2,2.326,ACTIVE,213.74,419.60,59.959,1475352903,"274151322000068","219011344069620",38.55,43.20,0,383.23,457.77,91.5,86.4,0.349,684388.9,684388.9,3266,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352930,1071324.00
10/01/2016 16:15,2,3.555,ACTIVE,215.09,351.67,59.965,1475352903,"201051344001135","219011344069620",28.25,37.50,0,316.80,407.27,101.7,96.3,0.477,563081.0,563081.0,3205,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352931,1071325.00
10/01/2016 16:15,2,3.678,ACTIVE,215.54,354.97,59.991,1475352903,"201051344000594","219011344069620",28.63,35.20,0,318.30,415.99,106.7,101.0,0.495,574188.2,574188.2,3215,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352932,1071326.00
10/01/2016 16:15,2,3.445,ACTIVE,215.32,351.07,59.965,1475352903,"201051344001203","219011344069620",28.33,35.40,0,318.00,407.57,98.8,93.4,0.473,571311.5,571311.5,3215,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352933,1071327.00
10/01/2016 16:15,2,3.336,ACTIVE,213.06,354.67,59.933,1475352903,"274151322000054","219011344069620",26.42,43.60,0,328.82,392.55,89.2,84.1,0.340,807699.4,807699.4,3189,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352933,1071328.00
10/01/2016 16:15,2,3.602,ACTIVE,216.22,354.37,59.970,1475352903,"201051344000867","219011344069620",27.81,37.30,0,320.41,415.09,101.5,96.0,0.464,561402.1,561402.1,3219,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352934,1071329.00
10/01/2016 16:15,2,3.158,ACTIVE,215.09,350.77,59.965,1475352903,"201051344001093","219011344069620",28.80,33.50,0,319.51,406.37,92.1,87.0,0.424,567832.5,567832.5,3220,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352935,1071330.00
10/01/2016 16:15,2,3.545,ACTIVE,216.22,354.97,59.970,1475352903,"201051344000900","219011344069620",28.03,36.30,0,322.81,416.59,100.6,95.2,0.468,578216.6,578216.6,3221,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352936,1071331.00
10/01/2016 16:15,2,3.418,ACTIVE,216.22,354.37,59.975,1475352903,"201051344000648","219011344069620",28.15,35.60,0,318.00,417.49,97.5,92.2,0.451,566817.8,566817.8,3211,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352937,1071332.00
10/01/2016 16:15,2,3.436,ACTIVE,216.22,354.67,59.970,1475352903,"201051344000569","219011344069620",27.87,36.00,0,321.61,415.39,96.9,91.6,0.446,578164.7,578164.7,3216,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352938,1071333.00
10/01/2016 16:15,2,3.396,ACTIVE,216.22,352.87,59.938,1475352903,"201051344000983","219011344069620",28.19,36.80,0,320.11,416.59,97.0,91.7,0.460,570758.0,570758.0,3222,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352939,1071334.00
10/01/2016 16:15,2,3.285,ACTIVE,216.22,352.57,59.975,1475352903,"201051344001158","219011344069620",27.81,34.50,0,320.11,415.99,92.5,87.4,0.451,562230.1,562230.1,3215,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352940,1071335.00
10/01/2016 16:15,2,3.195,ACTIVE,216.45,355.58,59.959,1475352903,"201051344000576","219011344069620",27.85,36.00,0,317.70,416.29,90.1,85.1,0.429,569776.6,569776.6,3220,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352941,1071336.00
10/01/2016 16:15,2,2.994,ACTIVE,212.83,349.86,59.996,1475352903,"274151322000087","219011344069620",26.50,54.00,0,330.63,390.74,80.3,75.6,0.301,779685.3,779685.3,3228,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475352942,1071337.00
10/01/2016 16:30,2,3.947,ACTIVE,216.67,356.78,59.991,1475353804,"201051344000645","219011344069620",28.63,36.30,0,321.91,409.38,114.5,108.6,0.521,569270.5,569270.5,3220,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353806,1071338.00
10/01/2016 16:30,2,3.498,ACTIVE,212.61,359.18,59.970,1475353804,"274151322000085","219011344069620",27.35,40.80,0,329.43,382.93,96.9,91.6,0.371,807200.6,807200.6,3193,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353807,1071339.00
10/01/2016 16:30,2,3.848,ACTIVE,216.22,358.28,59.970,1475353804,"201051344000633","219011344069620",28.98,34.30,0,319.81,409.98,112.9,107.0,0.539,560949.7,560949.7,3219,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353808,1071340.00
10/01/2016 16:30,2,3.805,ACTIVE,216.90,356.48,59.965,1475353804,"201051344000469","219011344069620",28.67,32.40,0,318.00,409.38,110.5,104.8,0.530,563580.6,563580.6,3222,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353809,1071341.00
10/01/2016 16:30,2,3.438,ACTIVE,214.19,351.07,60.002,1475353804,"201051344000646","219011344069620",29.10,31.80,0,315.30,402.16,101.2,95.8,0.482,563986.0,563986.0,3213,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353810,1071342.00
10/01/2016 16:30,2,3.275,ACTIVE,212.61,357.08,59.970,1475353804,"274151322000052","219011344069620",28.59,40.80,0,328.22,387.14,94.8,89.5,0.371,830208.6,830208.6,3199,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353811,1071343.00
10/01/2016 16:30,2,3.488,ACTIVE,214.87,352.27,59.981,1475353804,"201051344000585","219011344069620",28.77,33.50,0,318.61,401.26,101.6,96.2,0.468,574181.9,574181.9,3217,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353812,1071344.00
10/01/2016 16:30,2,3.221,ACTIVE,213.74,349.26,59.970,1475353804,"201051344001230","219011344069620",29.02,30.50,0,316.80,396.15,94.7,89.4,0.451,566844.1,566844.1,3223,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353813,1071345.00
10/01/2016 16:30,2,3.221,ACTIVE,214.64,351.07,59.981,1475353804,"201051344000582","219011344069620",28.71,35.40,0,315.60,399.76,93.6,88.4,0.438,559612.9,559612.9,3212,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353814,1071346.00
10/01/2016 16:30,2,3.090,ACTIVE,213.74,349.26,59.965,1475353804,"201051344000955","219011344069620",29.10,34.50,0,316.50,394.35,91.1,86.0,0.433,573774.5,573774.5,3212,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353814,1071347.00
10/01/2016 16:30,2,2.025,ACTIVE,212.38,415.69,59.975,1475353804,"274151322000094","219011344069620",38.19,41.30,0,383.53,455.67,78.5,73.8,0.301,683859.3,683859.3,3268,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353815,1071348.00
10/01/2016 16:30,2,3.236,ACTIVE,216.00,353.47,59.970,1475353804,"201051344000579","219011344069620",29.60,32.00,0,319.81,405.47,97.0,91.7,0.451,578108.4,578108.4,3210,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353816,1071349.00
10/01/2016 16:30,2,2.980,ACTIVE,213.74,348.36,59.970,1475353804,"201051344000890","219011344069620",29.00,31.50,0,317.40,395.85,87.6,82.6,0.407,571008.9,571008.9,3214,0,0,0,L,1122011218,0,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353817,1071350.00
10/01/2016 16:30,2,2.867,ACTIVE,214.19,349.56,59.981,1475353804,"201051344000438","219011344069620",29.48,34.30,0,317.10,398.26,85.7,80.8,0.411,572451.2,572451.2,3215,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353818,1071351.00
10/01/2016 16:30,2,2.879,ACTIVE,213.96,349.56,59.965,1475353804,"201051344000417","219011344069620",28.61,32.40,0,316.20,396.45,83.3,78.5,0.398,563370.7,563370.7,3221,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353819,1071352.00
10/01/2016 16:30,2,2.785,ACTIVE,212.38,346.26,59.975,1475353804,"274151322000083","219011344069620",28.51,42.00,0,327.92,382.33,80.4,75.7,0.314,822613.6,822613.6,3203,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353820,1071353.00
10/01/2016 16:30,2,2.912,ACTIVE,212.83,351.67,59.965,1475353804,"274151322000076","219011344069620",29.02,41.50,0,329.43,388.04,85.6,80.7,0.331,878236.6,878236.6,3211,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353821,1071354.00
10/01/2016 16:30,2,2.982,ACTIVE,214.87,352.27,59.975,1475353804,"201051344000868","219011344069620",28.57,33.50,0,319.51,399.16,86.3,81.4,0.398,562339.4,562339.4,3218,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353822,1071355.00
10/01/2016 16:30,2,2.854,ACTIVE,212.16,354.97,59.965,1475353804,"274151322000095","219011344069620",28.75,42.30,0,328.82,384.43,83.1,78.3,0.314,869365.1,869365.1,3215,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353823,1071356.00
10/01/2016 16:30,2,2.930,ACTIVE,215.54,358.28,59.970,1475353804,"201051344000988","219011344069620",18.63,30.80,0,320.41,396.15,55.2,51.4,0.477,540196.7,540196.7,3205,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353824,1071357.00
10/01/2016 16:30,2,2.756,ACTIVE,213.74,346.86,59.959,1475353804,"201051344001025","219011344069620",28.73,34.30,0,317.70,397.35,80.2,75.4,0.362,572723.3,572723.3,3210,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353824,1071358.00
10/01/2016 16:30,2,2.873,ACTIVE,215.32,351.97,59.965,1475353804,"201051344000458","219011344069620",28.84,36.00,0,318.30,405.47,84.0,79.1,0.402,569740.8,569740.8,3221,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353825,1071359.00
10/01/2016 16:30,2,2.838,ACTIVE,216.00,353.77,59.981,1475353804,"201051344000853","219011344069620",28.69,34.30,0,322.51,403.97,82.5,77.7,0.389,569015.5,569015.5,3228,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353826,1071360.00
10/01/2016 16:30,2,2.625,ACTIVE,213.51,356.78,59.970,1475353804,"201051344000685","219011344069620",29.04,32.60,0,313.50,398.26,77.2,72.6,0.676,571590.3,571590.3,3222,0,0,0,L,1122011218,0,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353827,1071361.00
10/01/2016 16:30,2,2.639,ACTIVE,213.74,344.15,59.954,1475353804,"201051344000917","219011344069620",28.90,35.00,0,318.30,397.35,77.3,72.7,0.658,568506.5,568506.5,3215,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353828,1071362.00
10/01/2016 16:30,2,2.639,ACTIVE,213.51,349.56,59.959,1475353804,"201051344001145","219011344069620",29.08,31.50,0,318.91,397.66,77.7,73.1,0.358,573744.7,573744.7,3221,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353829,1071363.00
10/01/2016 16:30,2,2.627,ACTIVE,213.96,362.79,59.975,1475353804,"201051344000651","219011344069620",28.88,36.80,0,318.00,397.96,76.8,72.2,0.641,566953.1,566953.1,3211,0,0,0,L,1122011218,0,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353830,1071364.00
10/01/2016 16:30,2,2.572,ACTIVE,212.16,362.19,59.975,1475353804,"274151322000088","219011344069620",27.35,39.80,0,327.62,381.12,71.2,66.8,0.491,791488.6,791488.6,3194,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353831,1071365.00
10/01/2016 16:30,2,1.805,ACTIVE,212.83,424.11,59.965,1475353804,"274151322000068","219011344069620",38.43,41.00,0,386.83,449.65,69.9,65.6,0.473,684409.2,684409.2,3267,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353832,1071366.00
10/01/2016 16:30,2,2.697,ACTIVE,213.51,349.56,59.959,1475353804,"201051344001135","219011344069620",28.63,36.00,0,317.40,397.35,78.2,73.6,0.367,563103.8,563103.8,3206,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353833,1071367.00
10/01/2016 16:30,2,2.797,ACTIVE,214.41,351.07,59.975,1475353804,"201051344000594","219011344069620",28.96,32.60,0,318.61,400.96,82.0,77.2,0.384,574212.0,574212.0,3216,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353834,1071368.00
10/01/2016 16:30,2,2.682,ACTIVE,213.96,360.99,59.970,1475353804,"201051344001203","219011344069620",28.88,33.80,0,316.20,397.35,78.5,73.9,0.672,571334.2,571334.2,3216,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353835,1071369.00
10/01/2016 16:30,2,2.699,ACTIVE,212.38,351.67,59.975,1475353804,"274151322000054","219011344069620",27.31,41.50,0,327.62,381.73,74.7,70.1,0.513,807720.3,807720.3,3190,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353836,1071370.00
10/01/2016 16:30,2,2.846,ACTIVE,215.09,351.37,59.981,1475353804,"201051344000867","219011344069620",28.59,35.80,0,321.31,398.56,82.4,77.6,0.376,561425.6,561425.6,3220,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353837,1071371.00
10/01/2016 16:30,2,2.660,ACTIVE,214.19,361.89,59.996,1475353804,"201051344001093","219011344069620",28.80,32.40,0,318.30,396.75,77.7,73.0,0.641,567854.3,567854.3,3221,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353838,1071372.00
10/01/2016 16:30,2,2.857,ACTIVE,215.09,352.87,59.975,1475353804,"201051344000900","219011344069620",28.84,35.20,0,318.61,403.97,83.5,78.7,0.384,578240.1,578240.1,3222,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353839,1071373.00
10/01/2016 16:30,2,2.859,ACTIVE,215.54,351.97,60.002,1475353804,"201051344000648","219011344069620",28.78,34.30,0,318.30,403.97,83.4,78.6,0.384,566841.1,566841.1,3212,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353840,1071374.00
10/01/2016 16:30,2,2.918,ACTIVE,215.54,353.47,59.944,1475353804,"201051344000569","219011344069620",28.43,34.80,0,318.61,402.77,84.0,79.2,0.393,578187.9,578187.9,3217,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353841,1071375.00
10/01/2016 16:30,2,2.982,ACTIVE,215.77,353.47,59.996,1475353804,"201051344000983","219011344069620",28.69,35.20,0,321.91,403.67,86.7,81.7,0.411,570781.8,570781.8,3223,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353841,1071376.00
10/01/2016 16:30,2,3.016,ACTIVE,215.77,354.07,59.970,1475353804,"201051344001158","219011344069620",28.27,33.00,0,319.21,403.67,86.4,81.5,0.398,562253.4,562253.4,3216,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353842,1071377.00
10/01/2016 16:30,2,2.957,ACTIVE,216.00,354.67,59.986,1475353804,"201051344000576","219011344069620",28.61,34.80,0,318.30,404.87,85.6,80.7,0.407,569799.6,569799.6,3221,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353843,1071378.00
10/01/2016 16:30,2,3.037,ACTIVE,212.38,353.47,59.981,1475353804,"274151322000087","219011344069620",27.25,50.60,0,329.73,380.82,83.8,79.0,0.309,779706.0,779706.0,3229,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475353844,1071379.00
10/01/2016 16:45,2,3.086,ACTIVE,215.77,354.37,59.991,1475354703,"201051344000645","219011344069620",28.05,36.00,0,322.51,409.98,87.6,82.6,0.420,569299.3,569299.3,3221,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354704,1071380.00
10/01/2016 16:45,2,2.779,ACTIVE,212.61,360.99,60.012,1475354703,"274151322000085","219011344069620",27.12,41.30,0,329.13,385.33,76.3,71.7,0.535,807225.8,807225.8,3194,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354705,1071381.00
10/01/2016 16:45,2,3.027,ACTIVE,215.32,354.67,59.981,1475354703,"201051344000633","219011344069620",28.53,34.00,0,321.31,410.58,87.5,82.6,0.411,560978.6,560978.6,3220,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354706,1071382.00
10/01/2016 16:45,2,3.012,ACTIVE,215.77,353.47,59.981,1475354703,"201051344000469","219011344069620",28.51,31.80,0,318.00,410.88,87.0,82.1,0.424,563609.2,563609.2,3223,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354707,1071383.00
10/01/2016 16:45,2,2.973,ACTIVE,213.74,348.96,59.933,1475354703,"201051344000646","219011344069620",28.86,32.00,0,316.80,403.67,87.0,82.0,0.411,564013.7,564013.7,3214,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354708,1071384.00
10/01/2016 16:45,2,3.051,ACTIVE,212.16,355.28,59.975,1475354703,"274151322000052","219011344069620",28.37,40.80,0,328.22,389.84,87.7,82.7,0.340,830235.6,830235.6,3200,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354709,1071385.00
10/01/2016 16:45,2,3.184,ACTIVE,214.64,349.56,59.991,1475354703,"201051344000585","219011344069620",28.61,33.50,0,318.30,403.97,92.3,87.2,0.429,574210.6,574210.6,3218,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354710,1071386.00
10/01/2016 16:45,2,3.131,ACTIVE,213.96,349.26,59.991,1475354703,"201051344001230","219011344069620",28.69,30.50,0,317.70,403.07,91.1,86.0,0.424,566871.6,566871.6,3224,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354711,1071387.00
10/01/2016 16:45,2,3.217,ACTIVE,214.64,349.56,59.981,1475354703,"201051344000582","219011344069620",28.47,35.40,0,317.10,403.67,92.8,87.6,0.433,559640.5,559640.5,3213,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354711,1071388.00
10/01/2016 16:45,2,3.271,ACTIVE,213.96,349.26,59.986,1475354703,"201051344000955","219011344069620",29.12,35.00,0,318.00,402.46,96.6,91.3,0.460,573802.0,573802.0,3213,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354712,1071389.00
10/01/2016 16:45,2,2.352,ACTIVE,212.61,416.29,59.981,1475354703,"274151322000094","219011344069620",38.09,41.30,0,383.53,457.47,90.2,85.1,0.349,683883.9,683883.9,3269,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354713,1071390.00
10/01/2016 16:45,2,3.508,ACTIVE,216.22,355.28,59.986,1475354703,"201051344000579","219011344069620",28.94,31.50,0,322.81,411.48,102.9,97.4,0.491,578137.7,578137.7,3211,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354714,1071391.00
10/01/2016 16:45,2,3.643,ACTIVE,214.41,351.07,59.975,1475354703,"201051344000890","219011344069620",28.80,32.00,0,318.00,402.77,106.3,100.7,0.486,571036.6,571036.6,3215,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354715,1071392.00
10/01/2016 16:45,2,3.684,ACTIVE,215.09,353.17,59.986,1475354703,"201051344000438","219011344069620",29.36,34.30,0,316.20,403.67,109.5,103.8,0.521,572478.9,572478.9,3216,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354716,1071393.00
10/01/2016 16:45,2,3.785,ACTIVE,214.87,352.87,60.012,1475354703,"201051344000417","219011344069620",28.65,32.00,0,318.00,402.46,109.9,104.1,0.521,563397.9,563397.9,3222,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354717,1071394.00
10/01/2016 16:45,2,4.053,ACTIVE,212.38,361.29,59.959,1475354703,"274151322000083","219011344069620",28.25,42.30,0,328.22,388.34,115.9,109.9,0.460,822640.8,822640.8,3204,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354718,1071395.00
10/01/2016 16:45,2,4.283,ACTIVE,213.74,352.87,59.986,1475354703,"274151322000076","219011344069620",28.96,42.00,0,329.43,393.15,125.5,119.3,0.495,878265.8,878265.8,3212,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354719,1071396.00
10/01/2016 16:45,2,4.078,ACTIVE,215.77,355.58,59.954,1475354703,"201051344000868","219011344069620",28.27,34.00,0,320.11,408.48,116.8,110.8,0.544,562368.0,562368.0,3219,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354720,1071397.00
10/01/2016 16:45,2,4.443,ACTIVE,212.61,349.56,59.975,1475354703,"274151322000095","219011344069620",29.08,41.00,0,328.52,389.24,130.9,124.4,0.499,869394.4,869394.4,3216,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354721,1071398.00
10/01/2016 16:45,2,4.281,ACTIVE,216.67,361.89,59.986,1475354703,"201051344000988","219011344069620",18.57,31.00,0,320.11,396.75,80.6,75.9,0.367,540215.4,540215.4,3206,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354721,1071399.00
10/01/2016 16:45,2,4.336,ACTIVE,215.54,354.97,59.970,1475354703,"201051344001025","219011344069620",28.75,34.80,0,318.00,404.27,126.2,119.9,0.583,572751.5,572751.5,3211,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354722,1071400.00
10/01/2016 16:45,2,4.398,ACTIVE,217.13,360.08,59.981,1475354703,"201051344000458","219011344069620",28.80,35.20,0,320.41,411.48,128.3,122.0,0.610,569770.0,569770.0,3222,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354723,1071401.00
10/01/2016 16:45,2,4.408,ACTIVE,217.58,360.38,60.012,1475354703,"201051344000853","219011344069620",28.69,33.80,0,322.81,410.88,128.1,121.7,0.605,569044.5,569044.5,3229,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354724,1071402.00
10/01/2016 16:45,2,4.408,ACTIVE,214.87,354.67,59.975,1475354703,"201051344000685","219011344069620",28.82,32.60,0,318.00,403.97,128.7,122.3,0.623,571618.4,571618.4,3223,0,0,0,L,1122011218,0,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354725,1071403.00
10/01/2016 16:45,2,4.449,ACTIVE,215.54,354.67,59.981,1475354703,"201051344000917","219011344069620",28.80,35.00,0,319.51,403.37,129.7,123.2,0.614,568534.6,568534.6,3216,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354726,1071404.00
10/01/2016 16:45,2,4.383,ACTIVE,215.09,354.67,59.981,1475354703,"201051344001145","219011344069620",29.20,31.50,0,317.10,404.57,129.7,123.2,0.597,573773.1,573773.1,3222,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354727,1071405.00
10/01/2016 16:45,2,4.334,ACTIVE,216.00,355.58,60.002,1475354703,"201051344000651","219011344069620",28.94,36.80,0,319.51,403.37,127.0,120.7,0.588,566981.1,566981.1,3212,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354728,1071406.00
10/01/2016 16:45,2,3.988,ACTIVE,212.61,360.08,59.986,1475354703,"274151322000088","219011344069620",27.15,40.20,0,328.22,383.53,109.7,103.9,0.415,791514.1,791514.1,3195,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354729,1071407.00
10/01/2016 16:45,2,2.680,ACTIVE,213.29,418.39,59.986,1475354703,"274151322000068","219011344069620",38.94,42.30,0,391.04,458.97,105.9,100.3,0.402,684434.2,684434.2,3268,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354730,1071408.00
10/01/2016 16:45,2,4.172,ACTIVE,215.09,353.47,59.975,1475354703,"201051344001135","219011344069620",28.75,36.50,0,317.40,402.77,121.4,115.3,0.570,563131.8,563131.8,3207,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354731,1071409.00
10/01/2016 16:45,2,4.312,ACTIVE,215.54,356.18,59.975,1475354703,"201051344000594","219011344069620",29.34,33.30,0,319.21,406.67,128.1,121.7,0.592,574241.5,574241.5,3217,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354732,1071410.00
10/01/2016 16:45,2,4.068,ACTIVE,215.32,354.07,59.938,1475354703,"201051344001203","219011344069620",28.65,33.80,0,317.70,403.07,118.0,112.0,0.566,571362.1,571362.1,3217,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354733,1071411.00
10/01/2016 16:45,2,3.641,ACTIVE,212.61,345.66,59.986,1475354703,"274151322000054","219011344069620",27.37,42.50,0,327.92,385.03,100.9,95.5,0.384,807746.2,807746.2,3191,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354734,1071412.00
10/01/2016 16:45,2,4.117,ACTIVE,216.22,356.18,59.975,1475354703,"201051344000867","219011344069620",28.77,35.80,0,320.41,409.08,119.9,113.8,0.548,561454.6,561454.6,3221,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354735,1071413.00
10/01/2016 16:45,2,3.674,ACTIVE,215.09,352.57,59.975,1475354703,"201051344001093","219011344069620",29.00,32.60,0,318.00,400.96,107.9,102.2,0.495,567881.6,567881.6,3222,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354736,1071414.00
10/01/2016 16:45,2,4.078,ACTIVE,216.22,356.18,59.975,1475354703,"201051344000900","219011344069620",28.71,34.80,0,318.61,410.58,118.5,112.5,0.544,578269.4,578269.4,3223,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354736,1071415.00
10/01/2016 16:45,2,3.871,ACTIVE,216.45,356.48,59.975,1475354703,"201051344000648","219011344069620",28.92,34.00,0,317.70,411.48,113.4,107.5,0.530,566870.0,566870.0,3213,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354737,1071416.00
10/01/2016 16:45,2,3.865,ACTIVE,216.22,356.18,59.975,1475354703,"201051344000569","219011344069620",28.51,34.30,0,321.31,410.28,111.5,105.7,0.530,578216.9,578216.9,3218,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354738,1071417.00
10/01/2016 16:45,2,3.793,ACTIVE,216.45,356.78,59.975,1475354703,"201051344000983","219011344069620",28.77,34.50,0,320.41,411.78,110.5,104.7,0.530,570811.2,570811.2,3224,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354739,1071418.00
10/01/2016 16:45,2,3.643,ACTIVE,216.22,354.67,59.965,1475354703,"201051344001158","219011344069620",28.43,32.60,0,320.11,410.28,104.8,99.2,0.499,562282.3,562282.3,3217,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354740,1071419.00
10/01/2016 16:45,2,3.539,ACTIVE,216.45,356.18,59.965,1475354703,"201051344000576","219011344069620",28.88,34.50,0,319.21,410.88,103.5,98.0,0.491,569828.3,569828.3,3222,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354741,1071420.00
10/01/2016 16:45,2,3.021,ACTIVE,212.38,354.37,59.970,1475354703,"274151322000087","219011344069620",27.27,51.80,0,329.13,382.93,83.4,78.5,0.305,779731.8,779731.8,3230,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475354742,1071421.00
10/01/2016 17:00,2,1.301,ACTIVE,213.96,351.37,59.975,1475355603,"201051344000645","219011344069620",28.27,32.00,0,322.51,391.94,37.3,34.0,0.301,569310.7,569310.7,3222,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355604,1071422.00
10/01/2016 17:00,2,1.166,ACTIVE,211.48,346.86,59.970,1475355603,"274151322000085","219011344069620",27.57,36.50,0,329.73,379.62,32.6,29.5,0.217,807235.6,807235.6,3195,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355605,1071423.00
10/01/2016 17:00,2,1.305,ACTIVE,213.74,352.57,60.018,1475355603,"201051344000633","219011344069620",28.75,30.00,0,319.81,394.05,38.0,34.8,0.305,560990.1,560990.1,3221,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355606,1071424.00
10/01/2016 17:00,2,1.295,ACTIVE,213.51,350.77,59.975,1475355603,"201051344000469","219011344069620",28.71,28.30,0,320.41,394.05,37.7,34.4,0.318,563620.6,563620.6,3224,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355607,1071425.00
10/01/2016 17:00,2,1.316,ACTIVE,211.93,347.76,59.975,1475355603,"201051344000646","219011344069620",28.71,28.00,0,318.30,386.83,38.3,35.1,0.309,564025.2,564025.2,3215,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355608,1071426.00
10/01/2016 17:00,2,1.229,ACTIVE,211.03,342.95,59.986,1475355603,"274151322000052","219011344069620",28.45,35.20,0,329.43,376.92,35.5,32.3,0.234,830246.3,830246.3,3201,0,0,0,L,1151911521,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355609,1071427.00
10/01/2016 17:00,2,1.381,ACTIVE,212.61,349.56,59.986,1475355603,"201051344000585","219011344069620",28.86,29.50,0,317.70,387.14,40.4,37.1,0.323,574222.6,574222.6,3219,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355610,1071428.00
10/01/2016 17:00,2,1.285,ACTIVE,212.16,347.16,60.012,1475355603,"201051344001230","219011344069620",28.88,26.50,0,319.51,386.23,37.6,34.4,0.305,566882.9,566882.9,3225,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355611,1071429.00
10/01/2016 17:00,2,1.299,ACTIVE,212.83,348.96,59.970,1475355603,"201051344000582","219011344069620",28.67,31.80,0,316.20,388.94,37.8,34.5,0.305,559651.8,559651.8,3214,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355612,1071430.00
10/01/2016 17:00,2,1.293,ACTIVE,212.16,347.46,59.928,1475355603,"201051344000955","219011344069620",29.30,30.50,0,319.51,386.23,38.4,35.1,0.314,573813.4,573813.4,3214,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355612,1071431.00
10/01/2016 17:00,2,0.768,ACTIVE,211.70,416.29,59.954,1475355603,"274151322000094","219011344069620",38.96,36.00,0,333.63,446.35,30.7,27.7,0.208,683893.2,683893.2,3270,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355613,1071432.00
10/01/2016 17:00,2,1.336,ACTIVE,213.74,351.07,59.986,1475355603,"201051344000579","219011344069620",29.14,27.50,0,320.71,391.94,39.5,36.2,0.318,578149.6,578149.6,3212,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355614,1071433.00
10/01/2016 17:00,2,1.324,ACTIVE,212.38,347.46,60.002,1475355603,"201051344000890","219011344069620",28.94,28.00,0,318.91,387.14,38.9,35.6,0.305,571048.1,571048.1,3216,0,0,0,L,1122011218,0,122.23,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355615,1071434.00
10/01/2016 17:00,2,1.293,ACTIVE,212.61,349.26,59.986,1475355603,"201051344000438","219011344069620",29.16,30.50,0,316.80,388.64,38.2,35.0,0.314,572490.3,572490.3,3217,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355616,1071435.00
10/01/2016 17:00,2,1.322,ACTIVE,212.61,348.96,59.981,1475355603,"201051344000417","219011344069620",28.65,28.30,0,318.61,387.14,38.4,35.1,0.314,563409.2,563409.2,3223,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355617,1071436.00
10/01/2016 17:00,2,1.209,ACTIVE,211.03,348.06,59.965,1475355603,"274151322000083","219011344069620",28.59,35.80,0,329.13,376.92,35.0,31.9,0.247,822651.2,822651.2,3205,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355618,1071437.00
10/01/2016 17:00,2,1.295,ACTIVE,211.70,344.45,59.970,1475355603,"274151322000076","219011344069620",28.88,35.40,0,330.33,377.82,37.9,34.6,0.261,878277.0,878277.0,3213,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355619,1071438.00
10/01/2016 17:00,2,1.320,ACTIVE,213.29,350.17,59.996,1475355603,"201051344000868","219011344069620",28.59,29.50,0,321.31,393.45,38.3,35.0,0.305,562379.3,562379.3,3220,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355620,1071439.00
10/01/2016 17:00,2,1.271,ACTIVE,211.25,346.26,59.959,1475355603,"274151322000095","219011344069620",28.80,35.00,0,329.73,379.02,37.1,33.9,0.247,869405.4,869405.4,3217,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355621,1071440.00
10/01/2016 17:00,2,1.305,ACTIVE,213.51,348.96,59.975,1475355603,"201051344000988","219011344069620",18.79,28.00,0,320.11,392.25,24.9,22.1,0.203,540222.6,540222.6,3207,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355622,1071441.00
10/01/2016 17:00,2,1.320,ACTIVE,212.38,347.76,59.975,1475355603,"201051344001025","219011344069620",29.24,30.30,0,317.40,387.14,39.1,35.8,0.309,572763.0,572763.0,3212,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355623,1071442.00
10/01/2016 17:00,2,1.311,ACTIVE,213.51,351.07,59.970,1475355603,"201051344000458","219011344069620",28.96,31.30,0,319.51,393.45,38.5,35.2,0.323,569781.4,569781.4,3223,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355624,1071443.00
10/01/2016 17:00,2,1.301,ACTIVE,214.19,352.57,60.018,1475355603,"201051344000853","219011344069620",29.00,29.80,0,324.02,392.25,38.2,35.0,0.309,569055.7,569055.7,3230,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355625,1071444.00
10/01/2016 17:00,2,1.291,ACTIVE,212.83,348.96,59.996,1475355603,"201051344000685","219011344069620",28.96,28.80,0,317.10,387.14,37.9,34.7,0.327,571629.5,571629.5,3224,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355626,1071445.00
