ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 17:00,2,1.297,ACTIVE,212.61,348.96,59.959,1475355603,"201051344000917","219011344069620",29.20,30.80,0,320.41,388.04,38.4,35.2,0.318,568545.8,568545.8,3217,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355627,1071446.00
10/01/2016 17:00,2,1.305,ACTIVE,212.61,348.66,59.970,1475355603,"201051344001145","219011344069620",29.24,27.50,0,320.11,388.04,38.7,35.4,0.314,573784.3,573784.3,3223,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355627,1071447.00
10/01/2016 17:00,2,1.291,ACTIVE,212.83,349.26,60.002,1475355603,"201051344000651","219011344069620",29.00,32.60,0,318.00,388.64,38.0,34.7,0.309,566992.1,566992.1,3213,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355628,1071448.00
10/01/2016 17:00,2,1.176,ACTIVE,211.03,348.06,59.954,1475355603,"274151322000088","219011344069620",27.69,35.20,0,328.82,379.32,33.0,29.9,0.225,791523.6,791523.6,3196,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355629,1071449.00
10/01/2016 17:00,2,0.799,ACTIVE,211.70,419.00,59.965,1475355603,"274151322000068","219011344069620",39.36,36.50,0,333.63,443.04,32.2,29.2,0.212,684443.4,684443.4,3269,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355630,1071450.00
10/01/2016 17:00,2,1.342,ACTIVE,212.38,347.46,59.965,1475355603,"201051344001135","219011344069620",29.00,32.00,0,317.70,387.74,39.5,36.2,0.314,563143.1,563143.1,3208,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355631,1071451.00
10/01/2016 17:00,2,1.307,ACTIVE,213.06,350.47,59.922,1475355603,"201051344000594","219011344069620",29.38,28.80,0,319.51,392.55,39.0,35.7,0.309,574252.7,574252.7,3218,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355632,1071452.00
10/01/2016 17:00,2,1.328,ACTIVE,212.83,348.66,59.970,1475355603,"201051344001203","219011344069620",28.78,30.00,0,318.30,388.94,38.8,35.5,0.323,571373.2,571373.2,3218,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355633,1071453.00
10/01/2016 17:00,2,1.207,ACTIVE,211.25,348.36,59.965,1475355603,"274151322000054","219011344069620",27.77,36.50,0,327.62,380.52,34.0,30.9,0.225,807755.9,807755.9,3192,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355634,1071454.00
10/01/2016 17:00,2,1.334,ACTIVE,213.51,350.17,59.970,1475355603,"201051344000867","219011344069620",28.78,31.30,0,320.71,392.85,38.9,35.6,0.305,561465.7,561465.7,3222,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355635,1071455.00
10/01/2016 17:00,2,1.270,ACTIVE,212.61,348.36,59.959,1475355603,"201051344001093","219011344069620",29.14,28.80,0,320.11,387.74,37.5,34.3,0.292,567892.2,567892.2,3223,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355636,1071456.00
10/01/2016 17:00,2,1.297,ACTIVE,213.51,351.07,59.965,1475355603,"201051344000900","219011344069620",28.98,30.50,0,318.91,393.45,38.1,34.9,0.301,578280.3,578280.3,3224,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355637,1071457.00
10/01/2016 17:00,2,1.318,ACTIVE,213.74,351.07,59.944,1475355603,"201051344000648","219011344069620",28.45,29.80,0,320.11,392.85,38.0,34.8,0.309,566880.8,566880.8,3214,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355638,1071458.00
10/01/2016 17:00,2,1.318,ACTIVE,213.51,351.37,59.970,1475355603,"201051344000569","219011344069620",28.69,30.30,0,320.71,392.85,38.4,35.1,0.305,578227.8,578227.8,3219,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355639,1071459.00
10/01/2016 17:00,2,1.316,ACTIVE,213.51,351.37,59.959,1475355603,"201051344000983","219011344069620",29.34,30.80,0,322.21,392.85,39.1,35.8,0.318,570822.3,570822.3,3225,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355639,1071460.00
10/01/2016 17:00,2,1.312,ACTIVE,213.51,350.77,59.954,1475355603,"201051344001158","219011344069620",28.65,28.50,0,320.41,392.85,38.1,34.9,0.314,562293.1,562293.1,3218,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355640,1071461.00
10/01/2016 17:00,2,1.289,ACTIVE,213.96,352.57,59.959,1475355603,"201051344000576","219011344069620",28.51,30.50,0,319.21,394.05,37.2,34.0,0.309,569838.8,569838.8,3223,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355641,1071462.00
10/01/2016 17:00,2,1.188,ACTIVE,211.25,343.85,59.965,1475355603,"274151322000087","219011344069620",27.57,44.30,0,331.23,378.72,33.2,30.1,0.208,779741.1,779741.1,3231,0,0,0,L,1151911521,0,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475355642,1071463.00
10/01/2016 17:15,2,0.867,ACTIVE,213.51,345.96,59.975,1475356503,"201051344000645","219011344069620",28.29,29.00,0,337.54,368.80,24.9,22.1,0.194,569318.5,569318.5,3223,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356504,1071464.00
10/01/2016 17:15,2,0.756,ACTIVE,211.70,341.15,59.959,1475356503,"274151322000085","219011344069620",27.65,33.50,0,334.54,356.78,21.2,18.5,0.137,807242.4,807242.4,3196,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356505,1071465.00
10/01/2016 17:15,2,0.865,ACTIVE,213.29,347.16,59.970,1475356503,"201051344000633","219011344069620",28.92,27.30,0,336.04,369.70,25.4,22.6,0.190,560998.1,560998.1,3222,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356506,1071466.00
10/01/2016 17:15,2,0.861,ACTIVE,213.29,345.36,59.970,1475356503,"201051344000469","219011344069620",28.82,25.80,0,335.44,368.50,25.1,22.3,0.199,563628.5,563628.5,3225,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356507,1071467.00
10/01/2016 17:15,2,0.877,ACTIVE,212.16,343.25,59.959,1475356503,"201051344000646","219011344069620",28.57,25.80,0,332.13,365.49,25.4,22.6,0.199,564033.2,564033.2,3216,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356508,1071468.00
10/01/2016 17:15,2,0.811,ACTIVE,211.48,344.45,59.965,1475356503,"274151322000052","219011344069620",27.91,32.20,0,334.54,357.98,22.9,20.2,0.155,830253.6,830253.6,3202,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356509,1071469.00
10/01/2016 17:15,2,0.918,ACTIVE,212.61,343.55,59.965,1475356503,"201051344000585","219011344069620",29.22,27.00,0,334.84,366.40,27.2,24.3,0.203,574231.1,574231.1,3220,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356510,1071470.00
10/01/2016 17:15,2,0.826,ACTIVE,212.16,341.45,59.965,1475356503,"201051344001230","219011344069620",29.08,24.50,0,333.33,363.39,24.4,21.6,0.186,566890.7,566890.7,3226,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356511,1071471.00
10/01/2016 17:15,2,0.848,ACTIVE,212.83,343.85,59.965,1475356503,"201051344000582","219011344069620",28.69,28.50,0,333.93,366.10,24.7,21.9,0.190,559659.7,559659.7,3215,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356512,1071472.00
10/01/2016 17:15,2,0.855,ACTIVE,212.16,342.35,59.907,1475356503,"201051344000955","219011344069620",28.88,27.80,0,333.03,364.59,25.1,22.3,0.190,573821.4,573821.4,3215,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356513,1071473.00
10/01/2016 17:15,2,0.512,ACTIVE,211.48,398.56,59.959,1475356503,"274151322000094","219011344069620",37.07,33.50,0,333.93,438.23,19.2,16.6,0.128,683899.4,683899.4,3271,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356514,1071474.00
10/01/2016 17:15,2,0.895,ACTIVE,213.06,345.66,59.965,1475356503,"201051344000579","219011344069620",29.12,25.30,0,337.54,368.50,26.4,23.5,0.190,578157.8,578157.8,3213,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356515,1071475.00
10/01/2016 17:15,2,0.871,ACTIVE,212.38,342.65,59.959,1475356503,"201051344000890","219011344069620",28.80,25.80,0,333.33,365.80,25.5,22.7,0.186,571056.2,571056.2,3217,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356516,1071476.00
10/01/2016 17:15,2,0.842,ACTIVE,212.61,343.55,59.949,1475356503,"201051344000438","219011344069620",28.96,27.50,0,334.84,366.40,24.7,21.9,0.194,572498.2,572498.2,3218,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356517,1071477.00
10/01/2016 17:15,2,0.875,ACTIVE,212.61,343.55,59.954,1475356503,"201051344000417","219011344069620",28.33,26.30,0,334.54,364.89,25.1,22.3,0.186,563417.2,563417.2,3224,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356518,1071478.00
10/01/2016 17:15,2,0.785,ACTIVE,211.48,342.05,59.965,1475356503,"274151322000083","219011344069620",27.69,32.60,0,334.84,357.98,22.1,19.4,0.146,822658.3,822658.3,3206,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356519,1071479.00
10/01/2016 17:15,2,0.816,ACTIVE,211.93,344.76,59.965,1475356503,"274151322000076","219011344069620",28.77,32.20,0,336.34,359.78,23.8,21.1,0.159,878284.8,878284.8,3214,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356520,1071480.00
10/01/2016 17:15,2,0.869,ACTIVE,212.83,345.96,59.959,1475356503,"201051344000868","219011344069620",28.45,27.00,0,335.44,367.60,25.1,22.3,0.186,562387.3,562387.3,3221,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356520,1071481.00
10/01/2016 17:15,2,0.803,ACTIVE,211.48,341.75,59.954,1475356503,"274151322000095","219011344069620",28.49,31.80,0,334.54,358.28,23.2,20.4,0.155,869413.0,869413.0,3218,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356521,1071482.00
10/01/2016 17:15,2,0.840,ACTIVE,213.06,344.76,59.959,1475356503,"201051344000988","219011344069620",18.77,26.00,0,337.24,360.99,16.0,13.5,0.119,540227.6,540227.6,3208,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356522,1071483.00
10/01/2016 17:15,2,0.867,ACTIVE,212.38,342.65,59.959,1475356503,"201051344001025","219011344069620",28.82,27.50,0,334.24,367.00,25.4,22.5,0.186,572771.1,572771.1,3213,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356523,1071484.00
10/01/2016 17:15,2,0.871,ACTIVE,213.06,345.06,59.986,1475356503,"201051344000458","219011344069620",28.39,28.30,0,337.54,367.90,25.1,22.3,0.194,569789.3,569789.3,3224,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356524,1071485.00
10/01/2016 17:15,2,0.855,ACTIVE,213.74,346.86,59.970,1475356503,"201051344000853","219011344069620",28.61,27.30,0,338.14,370.90,24.8,22.0,0.194,569063.6,569063.6,3231,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356525,1071486.00
10/01/2016 17:15,2,0.801,ACTIVE,212.83,344.15,59.981,1475356503,"201051344000685","219011344069620",29.18,26.00,0,333.93,366.40,23.7,21.0,0.190,571637.2,571637.2,3225,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356526,1071487.00
10/01/2016 17:15,2,0.836,ACTIVE,212.61,343.55,59.965,1475356503,"201051344000917","219011344069620",28.75,27.80,0,333.33,367.00,24.4,21.6,0.181,568553.7,568553.7,3218,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356527,1071488.00
10/01/2016 17:15,2,0.836,ACTIVE,212.61,343.25,59.965,1475356503,"201051344001145","219011344069620",28.82,25.00,0,334.84,366.40,24.4,21.6,0.186,573792.2,573792.2,3224,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356528,1071489.00
10/01/2016 17:15,2,0.826,ACTIVE,212.83,343.55,59.954,1475356503,"201051344000651","219011344069620",28.63,29.80,0,334.84,366.40,24.0,21.2,0.186,566999.9,566999.9,3214,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356529,1071490.00
10/01/2016 17:15,2,0.727,ACTIVE,211.25,339.65,59.949,1475356503,"274151322000088","219011344069620",27.55,32.20,0,334.84,356.18,20.2,17.6,0.137,791530.3,791530.3,3197,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356530,1071491.00
10/01/2016 17:15,2,0.531,ACTIVE,211.70,398.56,59.959,1475356503,"274151322000068","219011344069620",37.13,34.30,0,333.33,437.93,20.1,17.4,0.124,684450.0,684450.0,3270,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356531,1071492.00
10/01/2016 17:15,2,0.867,ACTIVE,212.16,342.35,59.959,1475356503,"201051344001135","219011344069620",28.67,29.00,0,333.33,365.49,25.2,22.4,0.186,563151.2,563151.2,3209,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356532,1071493.00
10/01/2016 17:15,2,0.854,ACTIVE,212.83,345.06,59.970,1475356503,"201051344000594","219011344069620",28.78,26.30,0,334.54,367.60,24.9,22.1,0.186,574260.7,574260.7,3219,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356533,1071494.00
10/01/2016 17:15,2,0.834,ACTIVE,212.61,342.05,59.970,1475356503,"201051344001203","219011344069620",28.88,27.00,0,334.24,366.40,24.4,21.7,0.190,571381.2,571381.2,3219,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356534,1071495.00
10/01/2016 17:15,2,0.748,ACTIVE,211.25,340.85,59.970,1475356503,"274151322000054","219011344069620",27.69,33.50,0,335.14,357.68,21.0,18.4,0.128,807762.7,807762.7,3193,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356534,1071496.00
10/01/2016 17:15,2,0.859,ACTIVE,213.06,344.76,59.965,1475356503,"201051344000867","219011344069620",28.51,28.30,0,336.34,367.30,24.8,22.0,0.186,561473.7,561473.7,3223,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356535,1071497.00
10/01/2016 17:15,2,0.803,ACTIVE,212.61,343.25,59.928,1475356503,"201051344001093","219011344069620",28.77,26.30,0,333.63,365.80,23.4,20.7,0.172,567899.9,567899.9,3224,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356536,1071498.00
10/01/2016 17:15,2,0.811,ACTIVE,212.83,345.06,59.975,1475356503,"201051344000900","219011344069620",29.04,27.50,0,336.04,367.90,23.9,21.1,0.186,578288.2,578288.2,3225,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356537,1071499.00
10/01/2016 17:15,2,0.846,ACTIVE,213.29,345.66,59.970,1475356503,"201051344000648","219011344069620",28.35,27.00,0,337.24,368.50,24.3,21.5,0.181,566888.6,566888.6,3215,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356538,1071500.00
10/01/2016 17:15,2,0.844,ACTIVE,213.06,345.06,59.965,1475356503,"201051344000569","219011344069620",28.67,27.50,0,337.24,368.20,24.6,21.8,0.190,578235.7,578235.7,3220,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356539,1071501.00
10/01/2016 17:15,2,0.861,ACTIVE,213.06,345.66,59.970,1475356503,"201051344000983","219011344069620",28.77,27.80,0,336.94,368.50,25.1,22.3,0.190,570830.4,570830.4,3226,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356540,1071502.00
10/01/2016 17:15,2,0.824,ACTIVE,213.06,344.76,59.970,1475356503,"201051344001158","219011344069620",28.65,26.00,0,336.94,367.90,23.9,21.2,0.186,562300.9,562300.9,3219,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356541,1071503.00
10/01/2016 17:15,2,0.807,ACTIVE,213.51,346.26,59.965,1475356503,"201051344000576","219011344069620",28.57,27.50,0,337.84,370.30,23.4,20.7,0.181,569846.5,569846.5,3224,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356542,1071504.00
10/01/2016 17:15,2,0.732,ACTIVE,211.48,339.04,59.922,1475356503,"274151322000087","219011344069620",27.45,40.40,0,335.44,357.08,20.3,17.7,0.106,779747.8,779747.8,3232,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475356543,1071505.00
10/01/2016 17:30,2,3.150,ACTIVE,215.77,352.57,60.007,1475357403,"201051344000645","219011344069620",28.78,29.80,0,324.92,397.35,91.8,86.7,0.424,569335.3,569335.3,3224,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357405,1071506.00
10/01/2016 17:30,2,2.873,ACTIVE,212.61,351.07,59.981,1475357403,"274151322000085","219011344069620",28.11,35.20,0,331.83,379.62,81.8,77.0,0.301,807257.2,807257.2,3197,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357405,1071507.00
10/01/2016 17:30,2,3.078,ACTIVE,215.54,354.07,60.007,1475357403,"201051344000633","219011344069620",29.50,28.30,0,318.91,397.96,92.0,86.8,0.433,561014.9,561014.9,3223,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357406,1071508.00
10/01/2016 17:30,2,3.061,ACTIVE,216.00,353.47,59.986,1475357403,"201051344000469","219011344069620",29.28,26.80,0,317.40,397.05,90.8,85.8,0.438,563645.2,563645.2,3226,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357407,1071509.00
10/01/2016 17:30,2,2.963,ACTIVE,213.96,348.96,59.981,1475357403,"201051344000646","219011344069620",29.58,27.30,0,318.91,391.04,88.8,83.8,0.415,564049.5,564049.5,3217,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357408,1071510.00
10/01/2016 17:30,2,2.879,ACTIVE,212.38,347.46,59.975,1475357403,"274151322000052","219011344069620",29.12,34.00,0,329.73,379.92,84.8,80.0,0.327,830269.1,830269.1,3203,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357409,1071511.00
10/01/2016 17:30,2,3.182,ACTIVE,214.64,350.47,59.949,1475357403,"201051344000585","219011344069620",29.34,28.50,0,318.00,391.04,94.5,89.3,0.442,574248.5,574248.5,3221,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357410,1071512.00
10/01/2016 17:30,2,2.941,ACTIVE,213.51,347.16,59.981,1475357403,"201051344001230","219011344069620",29.30,26.00,0,317.70,388.64,87.4,82.4,0.411,566906.7,566906.7,3227,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357411,1071513.00
10/01/2016 17:30,2,3.033,ACTIVE,214.87,350.47,59.981,1475357403,"201051344000582","219011344069620",28.96,30.00,0,317.40,393.15,89.0,83.9,0.411,559676.0,559676.0,3216,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357412,1071514.00
10/01/2016 17:30,2,2.902,ACTIVE,213.96,349.26,59.986,1475357403,"201051344000955","219011344069620",29.54,29.50,0,318.91,389.54,86.8,81.9,0.398,573837.4,573837.4,3216,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357413,1071515.00
10/01/2016 17:30,2,1.906,ACTIVE,212.61,436.13,59.981,1475357403,"274151322000094","219011344069620",39.58,35.00,0,336.94,471.30,76.5,71.9,0.544,683913.4,683913.4,3272,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357414,1071516.00
10/01/2016 17:30,2,3.094,ACTIVE,216.00,354.07,59.986,1475357403,"201051344000579","219011344069620",29.78,26.80,0,321.01,397.05,93.3,88.1,0.433,578175.1,578175.1,3214,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357414,1071517.00
10/01/2016 17:30,2,2.984,ACTIVE,213.74,348.96,59.975,1475357403,"201051344000890","219011344069620",29.36,26.80,0,318.91,390.44,88.8,83.8,0.411,571072.7,571072.7,3218,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357415,1071518.00
10/01/2016 17:30,2,2.936,ACTIVE,214.41,349.26,59.975,1475357403,"201051344000438","219011344069620",29.68,29.30,0,317.70,391.64,88.3,83.3,0.420,572514.5,572514.5,3219,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357416,1071519.00
10/01/2016 17:30,2,2.938,ACTIVE,214.41,350.17,59.954,1475357403,"201051344000417","219011344069620",29.28,27.50,0,319.51,390.44,87.2,82.2,0.415,563433.5,563433.5,3225,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357417,1071520.00
10/01/2016 17:30,2,2.957,ACTIVE,212.16,354.07,59.981,1475357403,"274151322000083","219011344069620",29.02,35.20,0,328.82,379.92,86.9,82.0,0.340,822674.3,822674.3,3207,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357418,1071521.00
10/01/2016 17:30,2,3.068,ACTIVE,212.83,354.67,59.970,1475357403,"274151322000076","219011344069620",29.68,35.00,0,330.03,379.92,92.2,87.1,0.362,878301.8,878301.8,3215,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357419,1071522.00
10/01/2016 17:30,2,3.070,ACTIVE,215.09,351.97,59.970,1475357403,"201051344000868","219011344069620",29.18,28.30,0,320.11,396.45,90.6,85.6,0.415,562404.2,562404.2,3222,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357420,1071523.00
10/01/2016 17:30,2,3.199,ACTIVE,212.16,347.16,59.975,1475357403,"274151322000095","219011344069620",29.06,34.30,0,329.13,379.02,94.3,89.1,0.362,869430.3,869430.3,3219,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357421,1071524.00
10/01/2016 17:30,2,3.111,ACTIVE,215.32,358.28,59.981,1475357403,"201051344000988","219011344069620",19.08,25.50,0,334.54,391.64,60.1,56.1,0.499,540238.6,540238.6,3209,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357422,1071525.00
10/01/2016 17:30,2,3.061,ACTIVE,214.41,349.26,59.938,1475357403,"201051344001025","219011344069620",29.44,28.80,0,319.81,391.64,91.2,86.1,0.420,572788.1,572788.1,3214,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357422,1071526.00
10/01/2016 17:30,2,3.158,ACTIVE,215.77,352.57,59.981,1475357403,"201051344000458","219011344069620",29.14,29.50,0,324.62,397.35,93.3,88.1,0.446,569806.8,569806.8,3225,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357423,1071527.00
10/01/2016 17:30,2,3.117,ACTIVE,216.22,354.07,59.981,1475357403,"201051344000853","219011344069620",29.20,28.30,0,325.82,396.15,92.2,87.1,0.429,569080.9,569080.9,3232,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357424,1071528.00
10/01/2016 17:30,2,3.006,ACTIVE,213.96,350.17,59.986,1475357403,"201051344000685","219011344069620",29.30,27.50,0,317.70,391.34,89.2,84.2,0.433,571653.8,571653.8,3226,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357425,1071529.00
10/01/2016 17:30,2,3.039,ACTIVE,214.64,349.86,59.981,1475357403,"201051344000917","219011344069620",29.46,29.50,0,319.21,391.34,90.7,85.6,0.433,568570.6,568570.6,3219,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357426,1071530.00
10/01/2016 17:30,2,3.062,ACTIVE,214.19,348.96,59.981,1475357403,"201051344001145","219011344069620",29.28,26.80,0,317.70,391.34,90.8,85.8,0.420,573809.2,573809.2,3225,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357427,1071531.00
10/01/2016 17:30,2,3.051,ACTIVE,214.87,349.86,59.986,1475357403,"201051344000651","219011344069620",29.06,30.50,0,319.51,391.34,89.9,84.8,0.415,567016.7,567016.7,3215,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357428,1071532.00
10/01/2016 17:30,2,2.775,ACTIVE,211.93,349.26,60.007,1475357403,"274151322000088","219011344069620",28.49,34.00,0,331.83,379.32,80.1,75.4,0.305,791545.3,791545.3,3198,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357429,1071533.00
10/01/2016 17:30,2,1.986,ACTIVE,212.83,423.81,59.970,1475357403,"274151322000068","219011344069620",38.98,36.30,0,337.24,467.09,79.2,74.5,0.552,684464.5,684464.5,3271,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357430,1071534.00
10/01/2016 17:30,2,2.990,ACTIVE,214.19,348.66,59.981,1475357403,"201051344001135","219011344069620",29.44,30.30,0,319.51,391.04,89.2,84.2,0.407,563168.1,563168.1,3210,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357431,1071535.00
10/01/2016 17:30,2,3.100,ACTIVE,214.64,351.67,59.981,1475357403,"201051344000594","219011344069620",29.52,27.50,0,320.41,396.15,92.7,87.5,0.433,574278.2,574278.2,3220,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357431,1071536.00
10/01/2016 17:30,2,3.002,ACTIVE,214.41,348.96,59.975,1475357403,"201051344001203","219011344069620",29.12,29.00,0,317.40,391.94,88.6,83.6,0.415,571397.9,571397.9,3220,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357433,1071537.00
10/01/2016 17:30,2,2.859,ACTIVE,212.38,351.07,59.970,1475357403,"274151322000054","219011344069620",28.35,35.80,0,332.13,381.12,82.1,77.3,0.318,807778.2,807778.2,3194,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357434,1071538.00
10/01/2016 17:30,2,3.059,ACTIVE,215.09,351.37,59.981,1475357403,"201051344000867","219011344069620",29.46,29.80,0,320.71,397.35,91.2,86.1,0.411,561491.0,561491.0,3224,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357436,1071539.00
10/01/2016 17:30,2,2.848,ACTIVE,214.41,349.56,59.959,1475357403,"201051344001093","219011344069620",29.24,27.80,0,319.81,389.84,84.3,79.5,0.389,567915.9,567915.9,3225,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357437,1071540.00
10/01/2016 17:30,2,3.115,ACTIVE,215.32,352.87,59.975,1475357403,"201051344000900","219011344069620",29.14,29.30,0,319.51,397.66,92.0,86.8,0.424,578305.6,578305.6,3226,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357437,1071541.00
10/01/2016 17:30,2,3.055,ACTIVE,215.54,353.47,59.981,1475357403,"201051344000648","219011344069620",29.38,28.50,0,319.21,397.66,90.9,85.8,0.424,566906.0,566906.0,3216,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357438,1071542.00
10/01/2016 17:30,2,3.062,ACTIVE,215.32,352.57,59.981,1475357403,"201051344000569","219011344069620",29.34,28.80,0,323.41,397.66,91.0,86.0,0.433,578253.1,578253.1,3221,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357439,1071543.00
10/01/2016 17:30,2,3.129,ACTIVE,215.77,352.87,59.975,1475357403,"201051344000983","219011344069620",29.44,28.80,0,323.11,397.96,93.3,88.1,0.442,570848.3,570848.3,3227,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357440,1071544.00
10/01/2016 17:30,2,3.111,ACTIVE,215.54,351.97,59.986,1475357403,"201051344001158","219011344069620",28.71,27.30,0,320.71,397.35,90.4,85.4,0.429,562318.2,562318.2,3220,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357441,1071545.00
10/01/2016 17:30,2,3.076,ACTIVE,215.77,353.77,59.991,1475357403,"201051344000576","219011344069620",28.86,28.80,0,319.51,396.75,90.0,84.9,0.420,569863.7,569863.7,3225,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357442,1071546.00
10/01/2016 17:30,2,2.896,ACTIVE,212.38,350.47,59.975,1475357403,"274151322000087","219011344069620",28.19,42.80,0,331.53,379.32,82.7,77.9,0.292,779763.6,779763.6,3233,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475357443,1071547.00
10/01/2016 17:45,2,2.615,ACTIVE,215.09,360.99,60.034,1475358303,"201051344000645","219011344069620",28.65,30.00,0,320.11,396.75,75.9,71.3,0.636,569355.0,569355.0,3225,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358304,1071548.00
10/01/2016 17:45,2,2.375,ACTIVE,212.16,362.19,59.975,1475358303,"274151322000085","219011344069620",27.75,33.00,0,329.43,379.92,66.8,62.5,0.464,807274.6,807274.6,3198,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358305,1071549.00
10/01/2016 17:45,2,2.547,ACTIVE,214.87,363.99,59.959,1475358303,"201051344000633","219011344069620",29.46,28.00,0,323.11,397.66,76.0,71.4,0.636,561034.7,561034.7,3224,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358306,1071550.00
10/01/2016 17:45,2,2.543,ACTIVE,215.09,362.19,59.933,1475358303,"201051344000469","219011344069620",29.04,27.00,0,318.91,396.75,74.8,70.3,0.641,563664.7,563664.7,3227,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358307,1071551.00
10/01/2016 17:45,2,2.496,ACTIVE,213.29,358.88,59.933,1475358303,"201051344000646","219011344069620",29.26,26.80,0,317.10,390.14,74.0,69.5,0.628,564068.6,564068.6,3218,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358308,1071552.00
10/01/2016 17:45,2,2.367,ACTIVE,211.70,363.69,59.975,1475358303,"274151322000052","219011344069620",28.86,32.60,0,328.52,378.72,69.2,64.8,0.486,830287.2,830287.2,3204,0,0,0,L,1151911521,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358309,1071553.00
10/01/2016 17:45,2,2.705,ACTIVE,214.19,350.17,59.965,1475358303,"201051344000585","219011344069620",29.12,29.00,0,334.24,370.60,79.8,75.1,0.371,574269.1,574269.1,3222,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358310,1071554.00
10/01/2016 17:45,2,2.445,ACTIVE,213.29,357.98,59.991,1475358303,"201051344001230","219011344069620",29.32,25.30,0,318.00,387.44,72.6,68.1,0.610,566925.5,566925.5,3228,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358311,1071555.00
10/01/2016 17:45,2,2.518,ACTIVE,214.41,360.99,59.991,1475358303,"201051344000582","219011344069620",29.08,30.00,0,318.00,391.64,74.1,69.6,0.605,559695.2,559695.2,3217,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358312,1071556.00
10/01/2016 17:45,2,2.420,ACTIVE,213.29,357.38,59.986,1475358303,"201051344000955","219011344069620",29.30,29.50,0,320.71,387.44,71.9,67.5,0.610,573856.1,573856.1,3217,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358313,1071557.00
10/01/2016 17:45,2,1.615,ACTIVE,212.16,422.60,59.986,1475358303,"274151322000094","219011344069620",38.53,33.30,0,388.34,463.78,63.2,59.1,0.442,683929.7,683929.7,3273,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358314,1071558.00
10/01/2016 17:45,2,2.607,ACTIVE,215.09,364.89,59.986,1475358303,"201051344000579","219011344069620",29.32,27.50,0,321.01,395.85,77.5,72.8,0.650,578195.2,578195.2,3215,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358315,1071559.00
10/01/2016 17:45,2,2.494,ACTIVE,213.29,357.98,59.986,1475358303,"201051344000890","219011344069620",29.28,26.80,0,318.91,389.24,74.0,69.5,0.601,571091.8,571091.8,3219,0,0,0,L,1122011218,0,122.68,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358316,1071560.00
10/01/2016 17:45,2,2.473,ACTIVE,213.96,359.18,59.991,1475358303,"201051344000438","219011344069620",29.16,29.30,0,316.20,390.74,73.0,68.6,0.619,572533.5,572533.5,3220,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358316,1071561.00
10/01/2016 17:45,2,2.477,ACTIVE,213.74,359.48,59.996,1475358303,"201051344000417","219011344069620",28.96,27.00,0,318.61,388.94,72.7,68.2,0.614,563452.2,563452.2,3226,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358317,1071562.00
10/01/2016 17:45,2,2.445,ACTIVE,211.93,352.87,59.996,1475358303,"274151322000083","219011344069620",28.75,33.30,0,327.92,378.42,71.2,66.8,0.486,822692.8,822692.8,3208,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358318,1071563.00
10/01/2016 17:45,2,2.527,ACTIVE,212.61,364.29,59.981,1475358303,"274151322000076","219011344069620",29.40,34.50,0,330.33,380.22,75.2,70.7,0.535,878321.5,878321.5,3216,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358319,1071564.00
10/01/2016 17:45,2,2.547,ACTIVE,214.41,359.48,60.002,1475358303,"201051344000868","219011344069620",28.96,27.80,0,321.31,394.95,74.7,70.2,0.614,562423.6,562423.6,3223,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358320,1071565.00
10/01/2016 17:45,2,2.611,ACTIVE,211.93,347.76,59.975,1475358303,"274151322000095","219011344069620",29.28,35.40,0,328.82,376.62,77.5,72.9,0.526,869450.5,869450.5,3220,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358321,1071566.00
10/01/2016 17:45,2,2.600,ACTIVE,215.32,358.28,59.954,1475358303,"201051344000988","219011344069620",18.85,25.50,0,337.84,386.83,49.6,46.0,0.420,540251.3,540251.3,3210,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358322,1071567.00
10/01/2016 17:45,2,2.596,ACTIVE,213.74,359.48,59.996,1475358303,"201051344001025","219011344069620",29.04,29.00,0,319.21,391.04,76.3,71.7,0.628,572807.8,572807.8,3215,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358323,1071568.00
10/01/2016 17:45,2,2.637,ACTIVE,215.32,363.69,60.028,1475358303,"201051344000458","219011344069620",28.98,30.50,0,319.21,395.85,77.4,72.8,0.650,569826.9,569826.9,3226,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358324,1071569.00
10/01/2016 17:45,2,2.613,ACTIVE,215.77,365.19,59.986,1475358303,"201051344000853","219011344069620",28.86,28.50,0,324.92,394.35,76.4,71.8,0.650,569100.8,569100.8,3233,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358325,1071570.00
10/01/2016 17:45,2,2.504,ACTIVE,213.74,360.08,59.996,1475358303,"201051344000685","219011344069620",29.26,27.80,0,316.50,390.14,74.2,69.7,0.636,571673.0,571673.0,3227,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358326,1071571.00
10/01/2016 17:45,2,2.561,ACTIVE,213.74,359.78,59.981,1475358303,"201051344000917","219011344069620",29.24,30.30,0,316.80,391.04,75.9,71.3,0.641,568590.3,568590.3,3220,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358327,1071572.00
10/01/2016 17:45,2,2.562,ACTIVE,213.74,360.38,59.981,1475358303,"201051344001145","219011344069620",29.26,27.00,0,317.70,391.04,76.0,71.4,0.628,573828.8,573828.8,3226,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358327,1071573.00
10/01/2016 17:45,2,2.537,ACTIVE,214.19,361.29,59.986,1475358303,"201051344000651","219011344069620",29.04,31.00,0,320.41,392.25,74.7,70.1,0.614,567036.1,567036.1,3216,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358328,1071574.00
10/01/2016 17:45,2,2.318,ACTIVE,211.93,359.48,59.986,1475358303,"274151322000088","219011344069620",27.63,32.40,0,329.13,379.32,64.8,60.7,0.438,791562.3,791562.3,3199,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358329,1071575.00
10/01/2016 17:45,2,1.648,ACTIVE,212.61,418.09,59.965,1475358303,"274151322000068","219011344069620",38.17,34.30,0,386.23,461.68,64.5,60.3,0.446,684481.1,684481.1,3272,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358330,1071576.00
10/01/2016 17:45,2,2.518,ACTIVE,213.74,358.88,60.049,1475358303,"201051344001135","219011344069620",29.14,30.30,0,318.00,389.54,74.3,69.8,0.614,563187.3,563187.3,3211,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358331,1071577.00
10/01/2016 17:45,2,2.598,ACTIVE,214.41,362.79,59.954,1475358303,"201051344000594","219011344069620",29.08,27.80,0,319.81,395.85,76.5,72.0,0.641,574298.1,574298.1,3221,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358332,1071578.00
10/01/2016 17:45,2,2.492,ACTIVE,214.19,359.48,59.965,1475358303,"201051344001203","219011344069620",29.10,28.00,0,318.30,390.74,73.5,69.0,0.605,571416.9,571416.9,3221,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358333,1071579.00
10/01/2016 17:45,2,2.354,ACTIVE,211.93,349.26,59.986,1475358303,"274151322000054","219011344069620",27.95,33.80,0,329.43,380.22,66.7,62.4,0.464,807795.6,807795.6,3195,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358334,1071580.00
10/01/2016 17:45,2,2.562,ACTIVE,214.87,361.89,59.991,1475358303,"201051344000867","219011344069620",29.02,29.30,0,320.41,394.95,75.4,70.8,0.588,561510.6,561510.6,3225,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358335,1071581.00
10/01/2016 17:45,2,2.359,ACTIVE,213.74,359.18,60.007,1475358303,"201051344001093","219011344069620",29.14,26.80,0,318.00,388.64,69.6,65.3,0.570,567934.0,567934.0,3226,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358336,1071582.00
10/01/2016 17:45,2,2.578,ACTIVE,214.87,363.09,59.991,1475358303,"201051344000900","219011344069620",29.08,29.30,0,319.21,398.26,75.9,71.3,0.650,578325.3,578325.3,3227,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358336,1071583.00
10/01/2016 17:45,2,2.547,ACTIVE,215.09,361.59,59.991,1475358303,"201051344000648","219011344069620",29.16,28.00,0,319.21,397.35,75.3,70.7,0.623,566925.5,566925.5,3217,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358337,1071584.00
10/01/2016 17:45,2,2.559,ACTIVE,215.09,364.89,59.996,1475358303,"201051344000569","219011344069620",29.00,29.30,0,321.31,397.35,75.1,70.6,0.632,578272.6,578272.6,3222,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358338,1071585.00
10/01/2016 17:45,2,2.650,ACTIVE,215.32,353.47,59.986,1475358303,"201051344000983","219011344069620",28.92,29.50,0,338.44,375.11,77.7,73.0,0.376,570868.3,570868.3,3228,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358339,1071586.00
10/01/2016 17:45,2,2.564,ACTIVE,215.09,365.19,59.986,1475358303,"201051344001158","219011344069620",28.78,27.30,0,321.01,397.05,74.8,70.3,0.623,562337.6,562337.6,3221,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358340,1071587.00
10/01/2016 17:45,2,2.523,ACTIVE,215.32,365.19,60.012,1475358303,"201051344000576","219011344069620",28.98,28.30,0,319.81,397.35,74.2,69.7,0.619,569883.0,569883.0,3226,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358341,1071588.00
