ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 17:45,2,2.371,ACTIVE,211.70,362.49,59.991,1475358303,"274151322000087","219011344069620",28.07,41.00,0,330.03,378.42,67.4,63.1,0.442,779781.1,779781.1,3234,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475358342,1071589.00
10/01/2016 18:00,2,2.020,ACTIVE,214.64,357.68,60.007,1475359203,"201051344000645","219011344069620",28.80,28.50,0,334.54,395.85,58.9,54.9,0.477,569370.7,569370.7,3226,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359205,1071590.00
10/01/2016 18:00,2,1.826,ACTIVE,211.48,348.06,60.002,1475359203,"274151322000085","219011344069620",27.73,32.00,0,336.64,374.51,51.3,47.6,0.345,807288.3,807288.3,3199,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359206,1071591.00
10/01/2016 18:00,2,1.984,ACTIVE,214.19,358.28,60.002,1475359203,"201051344000633","219011344069620",29.36,26.80,0,333.03,397.05,59.1,55.1,0.468,561050.4,561050.4,3225,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359207,1071592.00
10/01/2016 18:00,2,1.971,ACTIVE,214.41,357.68,59.986,1475359203,"201051344000469","219011344069620",29.08,26.30,0,335.44,396.15,58.1,54.2,0.495,563680.1,563680.1,3228,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359207,1071593.00
10/01/2016 18:00,2,1.945,ACTIVE,212.83,354.37,60.060,1475359203,"201051344000646","219011344069620",29.28,26.00,0,333.93,388.94,57.8,53.8,0.486,564083.9,564083.9,3219,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359208,1071594.00
10/01/2016 18:00,2,1.812,ACTIVE,211.70,346.86,59.954,1475359203,"274151322000052","219011344069620",28.86,31.50,0,335.74,375.11,53.0,49.2,0.345,830301.4,830301.4,3205,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359209,1071595.00
10/01/2016 18:00,2,2.154,ACTIVE,213.29,356.78,59.996,1475359203,"201051344000585","219011344069620",28.96,27.30,0,318.61,390.14,63.2,59.1,0.521,574285.7,574285.7,3223,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359210,1071596.00
10/01/2016 18:00,2,1.904,ACTIVE,212.83,352.57,60.002,1475359203,"201051344001230","219011344069620",29.22,24.50,0,332.73,388.04,56.4,52.5,0.468,566940.5,566940.5,3229,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359211,1071597.00
10/01/2016 18:00,2,1.969,ACTIVE,213.74,355.88,60.023,1475359203,"201051344000582","219011344069620",29.02,29.30,0,334.84,391.34,57.9,54.0,0.477,559710.6,559710.6,3218,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359212,1071598.00
10/01/2016 18:00,2,1.877,ACTIVE,212.83,353.17,60.002,1475359203,"201051344000955","219011344069620",29.22,28.80,0,334.24,387.14,55.5,51.6,0.460,573870.9,573870.9,3218,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359213,1071599.00
10/01/2016 18:00,2,1.219,ACTIVE,211.48,422.00,59.986,1475359203,"274151322000094","219011344069620",39.42,32.40,0,390.74,451.16,48.3,44.7,0.327,683942.5,683942.5,3274,0,0,0,L,1151911521,0,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359214,1071600.00
10/01/2016 18:00,2,2.031,ACTIVE,214.41,360.08,59.996,1475359203,"201051344000579","219011344069620",29.28,25.80,0,334.54,396.15,60.3,56.3,0.508,578211.3,578211.3,3216,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359215,1071601.00
10/01/2016 18:00,2,1.959,ACTIVE,212.83,354.07,60.002,1475359203,"201051344000890","219011344069620",29.10,25.50,0,334.54,389.24,57.8,53.9,0.473,571107.1,571107.1,3220,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359215,1071602.00
10/01/2016 18:00,2,1.918,ACTIVE,213.29,354.97,60.007,1475359203,"201051344000438","219011344069620",29.10,28.30,0,335.74,390.14,56.5,52.6,0.473,572548.6,572548.6,3221,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359216,1071603.00
10/01/2016 18:00,2,1.949,ACTIVE,213.29,354.97,60.002,1475359203,"201051344000417","219011344069620",28.73,26.30,0,334.54,387.44,56.7,52.8,0.477,563467.2,563467.2,3227,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359217,1071604.00
10/01/2016 18:00,2,1.893,ACTIVE,211.25,348.66,59.996,1475359203,"274151322000083","219011344069620",28.69,32.20,0,335.44,375.71,55.0,51.2,0.389,822707.5,822707.5,3209,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359218,1071605.00
10/01/2016 18:00,2,1.953,ACTIVE,211.93,347.16,59.975,1475359203,"274151322000076","219011344069620",29.22,31.80,0,336.64,378.42,57.8,53.8,0.402,878337.0,878337.0,3217,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359219,1071606.00
10/01/2016 18:00,2,1.975,ACTIVE,213.96,356.78,60.002,1475359203,"201051344000868","219011344069620",28.94,27.00,0,336.94,395.25,58.0,54.0,0.468,562439.1,562439.1,3224,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359220,1071607.00
10/01/2016 18:00,2,2.027,ACTIVE,211.25,348.06,59.986,1475359203,"274151322000095","219011344069620",29.34,31.80,0,335.44,379.32,60.2,56.2,0.411,869466.6,869466.6,3221,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359221,1071608.00
10/01/2016 18:00,2,1.969,ACTIVE,214.19,354.37,60.018,1475359203,"201051344000988","219011344069620",19.20,25.30,0,338.14,379.32,38.3,35.0,0.323,540261.4,540261.4,3211,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359222,1071609.00
10/01/2016 18:00,2,2.029,ACTIVE,213.29,354.07,60.002,1475359203,"201051344001025","219011344069620",29.04,27.50,0,335.74,391.34,59.7,55.7,0.491,572823.6,572823.6,3216,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359223,1071610.00
10/01/2016 18:00,2,2.055,ACTIVE,214.19,356.48,59.996,1475359203,"201051344000458","219011344069620",28.96,28.30,0,335.14,396.75,60.3,56.3,0.517,569842.9,569842.9,3227,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359224,1071611.00
10/01/2016 18:00,2,2.029,ACTIVE,214.87,360.69,59.991,1475359203,"201051344000853","219011344069620",28.88,27.30,0,336.04,396.75,59.4,55.4,0.499,569116.6,569116.6,3234,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359225,1071612.00
10/01/2016 18:00,2,1.934,ACTIVE,213.29,354.97,60.007,1475359203,"201051344000685","219011344069620",29.38,26.50,0,334.54,389.84,57.6,53.7,0.495,571688.4,571688.4,3228,0,0,0,L,1122011218,0,122.91,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359226,1071613.00
10/01/2016 18:00,2,2.016,ACTIVE,213.29,355.28,60.007,1475359203,"201051344000917","219011344069620",29.08,29.30,0,335.74,390.74,59.4,55.4,0.504,568606.0,568606.0,3221,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359227,1071614.00
10/01/2016 18:00,2,2.008,ACTIVE,213.29,354.67,59.996,1475359203,"201051344001145","219011344069620",29.20,25.80,0,335.44,391.04,59.4,55.4,0.482,573844.6,573844.6,3227,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359228,1071615.00
10/01/2016 18:00,2,1.986,ACTIVE,213.51,355.28,60.002,1475359203,"201051344000651","219011344069620",28.86,29.80,0,336.04,390.14,58.1,54.1,0.473,567051.5,567051.5,3217,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359229,1071616.00
10/01/2016 18:00,2,1.734,ACTIVE,211.03,355.28,59.986,1475359203,"274151322000088","219011344069620",28.03,31.00,0,335.44,373.01,49.2,45.6,0.336,791575.5,791575.5,3200,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359230,1071617.00
10/01/2016 18:00,2,1.223,ACTIVE,211.93,424.41,60.007,1475359203,"274151322000068","219011344069620",39.72,33.30,0,390.14,452.06,49.7,46.0,0.331,684494.1,684494.1,3273,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359230,1071618.00
10/01/2016 18:00,2,1.973,ACTIVE,212.83,354.07,60.023,1475359203,"201051344001135","219011344069620",29.12,29.30,0,335.74,388.64,58.2,54.3,0.486,563202.7,563202.7,3212,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359231,1071619.00
10/01/2016 18:00,2,1.990,ACTIVE,213.74,356.78,60.039,1475359203,"201051344000594","219011344069620",29.44,26.00,0,336.34,396.75,59.5,55.5,0.491,574314.0,574314.0,3222,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359232,1071620.00
10/01/2016 18:00,2,1.932,ACTIVE,213.51,354.67,60.002,1475359203,"201051344001203","219011344069620",29.12,26.80,0,336.64,390.44,57.0,53.1,0.473,571432.1,571432.1,3222,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359233,1071621.00
10/01/2016 18:00,2,1.812,ACTIVE,211.48,355.88,59.981,1475359203,"274151322000054","219011344069620",27.85,32.60,0,335.44,374.81,51.1,47.4,0.358,807809.3,807809.3,3196,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359234,1071622.00
10/01/2016 18:00,2,1.975,ACTIVE,214.19,355.88,59.949,1475359203,"201051344000867","219011344069620",29.20,27.80,0,337.54,395.55,58.4,54.4,0.468,561526.2,561526.2,3226,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359235,1071623.00
10/01/2016 18:00,2,1.818,ACTIVE,213.29,354.67,59.986,1475359203,"201051344001093","219011344069620",28.98,26.50,0,335.74,386.83,53.4,49.6,0.429,567948.2,567948.2,3227,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359236,1071624.00
10/01/2016 18:00,2,1.979,ACTIVE,214.19,358.28,59.991,1475359203,"201051344000900","219011344069620",29.26,28.00,0,334.54,395.85,58.6,54.7,0.486,578341.0,578341.0,3228,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359237,1071625.00
10/01/2016 18:00,2,2.000,ACTIVE,214.41,359.48,60.028,1475359203,"201051344000648","219011344069620",28.75,26.80,0,332.43,395.85,58.2,54.3,0.482,566941.0,566941.0,3218,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359238,1071626.00
10/01/2016 18:00,2,1.996,ACTIVE,214.19,356.78,60.028,1475359203,"201051344000569","219011344069620",28.86,28.00,0,335.74,394.65,58.4,54.4,0.486,578288.1,578288.1,3223,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359239,1071627.00
10/01/2016 18:00,2,2.051,ACTIVE,214.19,357.98,59.996,1475359203,"201051344000983","219011344069620",29.12,28.00,0,320.71,395.85,60.6,56.5,0.517,570884.5,570884.5,3229,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359240,1071628.00
10/01/2016 18:00,2,1.959,ACTIVE,214.41,357.08,59.981,1475359203,"201051344001158","219011344069620",29.10,26.00,0,334.24,394.05,57.8,53.9,0.473,562353.1,562353.1,3222,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359241,1071629.00
10/01/2016 18:00,2,1.926,ACTIVE,214.64,359.48,59.949,1475359203,"201051344000576","219011344069620",29.26,27.00,0,334.54,394.05,57.1,53.2,0.477,569898.2,569898.2,3227,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359242,1071630.00
10/01/2016 18:00,2,1.820,ACTIVE,211.48,354.97,59.996,1475359203,"274151322000087","219011344069620",28.09,39.30,0,335.74,374.21,51.8,48.1,0.345,779794.9,779794.9,3235,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475359243,1071631.00
10/01/2016 18:15,2,1.486,ACTIVE,214.41,352.57,59.991,1475360103,"201051344000645","219011344069620",28.61,27.50,0,336.64,385.03,43.1,39.7,0.354,569382.4,569382.4,3227,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360104,1071632.00
10/01/2016 18:15,2,1.326,ACTIVE,211.93,351.37,59.986,1475360103,"274151322000085","219011344069620",27.85,30.80,0,335.14,366.10,37.4,34.2,0.247,807298.4,807298.4,3200,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360105,1071633.00
10/01/2016 18:15,2,1.453,ACTIVE,214.41,354.07,60.002,1475360103,"201051344000633","219011344069620",29.52,26.00,0,336.64,386.53,43.4,40.0,0.367,561062.2,561062.2,3226,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360106,1071634.00
10/01/2016 18:15,2,1.451,ACTIVE,213.96,352.57,59.991,1475360103,"201051344000469","219011344069620",29.10,25.50,0,336.64,383.53,42.8,39.4,0.358,563691.7,563691.7,3229,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360107,1071635.00
10/01/2016 18:15,2,1.455,ACTIVE,212.38,350.17,59.986,1475360103,"201051344000646","219011344069620",29.44,25.30,0,334.54,379.62,43.4,40.0,0.362,564095.5,564095.5,3220,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360108,1071636.00
10/01/2016 18:15,2,1.316,ACTIVE,211.48,349.86,59.991,1475360103,"274151322000052","219011344069620",28.88,30.50,0,333.93,366.70,38.6,35.3,0.252,830311.8,830311.8,3206,0,0,0,L,1151911521,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360109,1071637.00
10/01/2016 18:15,2,1.637,ACTIVE,213.06,351.67,59.996,1475360103,"201051344000585","219011344069620",29.44,26.30,0,335.14,380.82,48.8,45.2,0.398,574298.6,574298.6,3224,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360109,1071638.00
10/01/2016 18:15,2,1.414,ACTIVE,212.38,348.36,59.991,1475360103,"201051344001230","219011344069620",29.36,24.00,0,334.54,376.31,42.1,38.7,0.340,566951.8,566951.8,3230,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360110,1071639.00
10/01/2016 18:15,2,1.500,ACTIVE,213.29,351.67,60.018,1475360103,"201051344000582","219011344069620",28.77,28.50,0,335.14,379.62,43.7,40.2,0.358,559722.2,559722.2,3219,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360111,1071640.00
10/01/2016 18:15,2,1.404,ACTIVE,212.38,348.06,59.959,1475360103,"201051344000955","219011344069620",29.06,28.30,0,333.93,377.52,41.4,38.0,0.345,573882.0,573882.0,3219,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360112,1071641.00
10/01/2016 18:15,2,0.881,ACTIVE,211.93,422.30,59.996,1475360103,"274151322000094","219011344069620",39.24,31.80,0,336.34,447.25,34.7,31.6,0.239,683951.9,683951.9,3275,0,0,0,L,1151911521,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360113,1071642.00
10/01/2016 18:15,2,1.520,ACTIVE,214.19,353.17,59.991,1475360103,"201051344000579","219011344069620",29.16,24.80,0,337.24,385.63,45.0,41.5,0.362,578223.4,578223.4,3217,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360114,1071643.00
10/01/2016 18:15,2,1.475,ACTIVE,212.38,348.96,59.981,1475360103,"201051344000890","219011344069620",29.16,25.00,0,334.24,378.42,43.6,40.1,0.354,571118.7,571118.7,3221,0,0,0,L,1122011218,0,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360115,1071644.00
10/01/2016 18:15,2,1.396,ACTIVE,212.83,350.17,60.034,1475360103,"201051344000438","219011344069620",29.86,27.50,0,334.84,379.02,42.2,38.9,0.349,572559.9,572559.9,3222,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360116,1071645.00
10/01/2016 18:15,2,1.461,ACTIVE,212.61,350.47,59.996,1475360103,"201051344000417","219011344069620",28.88,25.50,0,335.14,377.82,42.8,39.4,0.349,563478.6,563478.6,3228,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360117,1071646.00
10/01/2016 18:15,2,1.387,ACTIVE,211.93,347.46,59.975,1475360103,"274151322000083","219011344069620",28.80,30.80,0,334.54,367.30,40.5,37.1,0.283,822718.4,822718.4,3210,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360117,1071647.00
10/01/2016 18:15,2,1.400,ACTIVE,212.16,352.27,59.996,1475360103,"274151322000076","219011344069620",29.72,30.50,0,335.74,369.10,42.2,38.8,0.296,878348.5,878348.5,3218,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360119,1071648.00
10/01/2016 18:15,2,1.467,ACTIVE,213.74,351.67,60.002,1475360103,"201051344000868","219011344069620",28.71,26.30,0,336.34,380.52,42.7,39.3,0.340,562450.7,562450.7,3225,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360119,1071649.00
10/01/2016 18:15,2,1.490,ACTIVE,211.93,350.17,60.012,1475360103,"274151322000095","219011344069620",29.40,30.30,0,333.93,369.70,44.5,41.0,0.292,869478.6,869478.6,3222,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360120,1071650.00
10/01/2016 18:15,2,1.492,ACTIVE,213.96,350.47,59.986,1475360103,"201051344000988","219011344069620",18.75,25.00,0,338.14,372.71,28.4,25.4,0.234,540268.9,540268.9,3212,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360121,1071651.00
10/01/2016 18:15,2,1.541,ACTIVE,212.61,349.86,59.996,1475360103,"201051344001025","219011344069620",29.06,26.50,0,335.44,380.22,45.4,41.9,0.362,572835.7,572835.7,3217,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360122,1071652.00
10/01/2016 18:15,2,1.523,ACTIVE,214.19,352.27,59.970,1475360103,"201051344000458","219011344069620",29.12,27.00,0,337.84,385.33,44.9,41.4,0.376,569855.0,569855.0,3228,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360123,1071653.00
10/01/2016 18:15,2,1.504,ACTIVE,214.64,353.17,59.991,1475360103,"201051344000853","219011344069620",28.88,26.30,0,336.04,384.73,44.0,40.6,0.362,569128.5,569128.5,3235,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360124,1071654.00
10/01/2016 18:15,2,1.475,ACTIVE,212.83,350.47,59.996,1475360103,"201051344000685","219011344069620",28.88,26.00,0,334.24,379.02,43.1,39.7,0.367,571699.9,571699.9,3229,0,0,0,L,1122011218,0,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360125,1071655.00
10/01/2016 18:15,2,1.520,ACTIVE,212.83,350.77,60.002,1475360103,"201051344000917","219011344069620",29.26,28.30,0,334.84,380.22,45.0,41.5,0.371,568617.9,568617.9,3222,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360126,1071656.00
10/01/2016 18:15,2,1.521,ACTIVE,212.61,350.17,60.034,1475360103,"201051344001145","219011344069620",29.18,25.00,0,333.93,379.92,45.0,41.5,0.362,573856.6,573856.6,3228,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360127,1071657.00
10/01/2016 18:15,2,1.496,ACTIVE,213.06,350.47,60.002,1475360103,"201051344000651","219011344069620",28.86,28.80,0,336.34,380.22,43.8,40.3,0.358,567063.2,567063.2,3218,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360127,1071658.00
10/01/2016 18:15,2,1.256,ACTIVE,211.48,351.67,60.002,1475360103,"274151322000088","219011344069620",28.05,30.00,0,334.24,364.59,35.7,32.5,0.239,791585.1,791585.1,3201,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360128,1071659.00
10/01/2016 18:15,2,0.914,ACTIVE,212.61,422.60,59.986,1475360103,"274151322000068","219011344069620",39.04,32.60,0,336.94,443.04,36.1,32.9,0.243,684503.8,684503.8,3274,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360129,1071660.00
10/01/2016 18:15,2,1.506,ACTIVE,212.38,348.96,59.970,1475360103,"201051344001135","219011344069620",28.86,28.50,0,333.93,378.42,44.1,40.6,0.362,563214.4,563214.4,3213,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360130,1071661.00
10/01/2016 18:15,2,1.482,ACTIVE,213.51,352.57,60.023,1475360103,"201051344000594","219011344069620",29.22,25.30,0,336.04,382.03,43.9,40.4,0.354,574325.8,574325.8,3223,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360131,1071662.00
10/01/2016 18:15,2,1.420,ACTIVE,212.83,349.56,60.002,1475360103,"201051344001203","219011344069620",29.60,26.00,0,334.84,379.02,42.6,39.2,0.349,571443.5,571443.5,3223,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360132,1071663.00
10/01/2016 18:15,2,1.328,ACTIVE,211.48,348.06,60.023,1475360103,"274151322000054","219011344069620",27.81,31.30,0,334.24,365.80,37.4,34.2,0.256,807819.4,807819.4,3197,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360133,1071664.00
10/01/2016 18:15,2,1.473,ACTIVE,213.96,351.37,60.055,1475360103,"201051344000867","219011344069620",28.90,26.80,0,336.94,380.82,43.1,39.7,0.345,561537.9,561537.9,3227,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360134,1071665.00
10/01/2016 18:15,2,1.338,ACTIVE,212.83,349.56,60.002,1475360103,"201051344001093","219011344069620",29.24,25.80,0,335.14,376.01,39.6,36.3,0.305,567958.8,567958.8,3228,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360135,1071666.00
10/01/2016 18:15,2,1.461,ACTIVE,213.74,353.17,59.996,1475360103,"201051344000900","219011344069620",28.90,27.30,0,336.94,384.13,42.8,39.4,0.349,578352.7,578352.7,3229,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360136,1071667.00
10/01/2016 18:15,2,1.447,ACTIVE,214.19,352.27,60.023,1475360103,"201051344000648","219011344069620",29.24,26.00,0,338.14,385.03,42.8,39.4,0.345,566952.7,566952.7,3219,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360137,1071668.00
10/01/2016 18:15,2,1.465,ACTIVE,213.96,352.87,60.002,1475360103,"201051344000569","219011344069620",29.16,27.30,0,338.14,384.73,43.3,39.9,0.354,578299.8,578299.8,3224,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360138,1071669.00
10/01/2016 18:15,2,1.541,ACTIVE,214.19,352.57,60.002,1475360103,"201051344000983","219011344069620",29.00,27.00,0,338.14,384.73,45.3,41.8,0.371,570896.6,570896.6,3230,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360139,1071670.00
10/01/2016 18:15,2,1.457,ACTIVE,213.96,351.67,59.996,1475360103,"201051344001158","219011344069620",29.00,25.30,0,336.64,383.53,42.9,39.4,0.349,562364.6,562364.6,3223,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360140,1071671.00
10/01/2016 18:15,2,1.414,ACTIVE,214.41,353.47,59.986,1475360103,"201051344000576","219011344069620",29.10,26.30,0,337.54,385.03,41.7,38.3,0.340,569909.6,569909.6,3228,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360141,1071672.00
10/01/2016 18:15,2,1.359,ACTIVE,211.93,351.97,60.007,1475360103,"274151322000087","219011344069620",27.75,37.80,0,334.84,365.49,38.2,34.9,0.243,779805.2,779805.2,3236,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475360142,1071673.00
10/01/2016 18:30,2,0.338,ACTIVE,213.51,342.05,59.959,1475361003,"201051344000645","219011344069620",27.45,26.30,0,337.84,372.11,9.4,7.1,0.049,569388.3,569388.3,3228,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361005,1071674.00
10/01/2016 18:30,2,0.250,ACTIVE,211.70,338.44,59.949,1475361003,"274151322000085","219011344069620",26.84,29.50,0,335.44,358.28,6.8,4.7,0.031,807303.2,807303.2,3201,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361006,1071675.00
10/01/2016 18:30,2,0.367,ACTIVE,213.51,343.55,59.959,1475361003,"201051344000633","219011344069620",27.41,24.80,0,336.64,372.71,10.2,8.0,0.053,561068.2,561068.2,3227,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361006,1071676.00
10/01/2016 18:30,2,0.373,ACTIVE,213.06,341.75,59.959,1475361003,"201051344000469","219011344069620",27.25,24.30,0,336.34,371.51,10.3,8.0,0.053,563697.6,563697.6,3230,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361007,1071677.00
10/01/2016 18:30,2,0.391,ACTIVE,211.93,338.44,59.965,1475361003,"201051344000646","219011344069620",27.55,24.30,0,332.73,369.10,10.9,8.6,0.053,564101.6,564101.6,3221,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361008,1071678.00
10/01/2016 18:30,2,0.311,ACTIVE,211.25,338.44,59.944,1475361003,"274151322000052","219011344069620",27.27,28.80,0,331.53,358.88,8.6,6.4,0.044,830317.0,830317.0,3207,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361009,1071679.00
10/01/2016 18:30,2,0.420,ACTIVE,212.38,339.34,59.965,1475361003,"201051344000585","219011344069620",28.05,25.00,0,334.24,371.51,11.9,9.6,0.066,574305.5,574305.5,3225,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361010,1071680.00
10/01/2016 18:30,2,0.365,ACTIVE,212.16,338.14,59.981,1475361003,"201051344001230","219011344069620",27.06,23.00,0,332.73,366.70,10.1,7.8,0.053,566957.6,566957.6,3231,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361011,1071681.00
10/01/2016 18:30,2,0.369,ACTIVE,212.61,339.34,59.959,1475361003,"201051344000582","219011344069620",27.23,27.00,0,334.54,369.70,10.2,7.9,0.057,559728.3,559728.3,3220,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361012,1071682.00
10/01/2016 18:30,2,0.375,ACTIVE,211.93,338.74,59.959,1475361003,"201051344000955","219011344069620",28.17,26.80,0,333.63,366.70,10.8,8.5,0.053,573887.7,573887.7,3220,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361013,1071683.00
10/01/2016 18:30,2,0.174,ACTIVE,211.70,378.72,59.965,1475361003,"274151322000094","219011344069620",35.50,30.30,0,333.63,439.43,6.3,4.1,0.035,683956.3,683956.3,3276,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361014,1071684.00
10/01/2016 18:30,2,0.408,ACTIVE,213.06,341.15,59.959,1475361003,"201051344000579","219011344069620",27.67,23.80,0,337.54,371.81,11.5,9.2,0.057,578229.7,578229.7,3218,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361015,1071685.00
10/01/2016 18:30,2,0.383,ACTIVE,212.16,338.14,59.933,1475361003,"201051344000890","219011344069620",28.17,24.00,0,333.63,369.40,11.0,8.7,0.057,571124.8,571124.8,3222,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361016,1071686.00
10/01/2016 18:30,2,0.363,ACTIVE,212.38,339.04,59.965,1475361003,"201051344000438","219011344069620",28.13,26.00,0,334.84,369.40,10.4,8.1,0.057,572565.7,572565.7,3223,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361017,1071687.00
10/01/2016 18:30,2,0.395,ACTIVE,212.16,339.34,59.970,1475361003,"201051344000417","219011344069620",27.83,24.30,0,334.24,368.20,11.2,8.8,0.057,563484.6,563484.6,3229,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361017,1071688.00
10/01/2016 18:30,2,0.291,ACTIVE,211.48,339.65,59.965,1475361003,"274151322000083","219011344069620",26.88,29.00,0,334.84,359.78,8.0,5.7,0.040,822723.7,822723.7,3211,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361018,1071689.00
10/01/2016 18:30,2,0.312,ACTIVE,211.93,339.04,59.965,1475361003,"274151322000076","219011344069620",27.31,28.80,0,335.14,360.69,8.7,6.4,0.044,878354.0,878354.0,3219,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361019,1071690.00
10/01/2016 18:30,2,0.361,ACTIVE,212.83,341.15,59.944,1475361003,"201051344000868","219011344069620",27.77,25.30,0,336.64,370.60,10.2,7.9,0.053,562456.4,562456.4,3226,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361020,1071691.00
10/01/2016 18:30,2,0.299,ACTIVE,211.48,339.04,59.965,1475361003,"274151322000095","219011344069620",27.25,28.30,0,334.24,361.29,8.2,6.0,0.040,869484.4,869484.4,3223,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361021,1071692.00
10/01/2016 18:30,2,0.342,ACTIVE,213.06,342.35,59.970,1475361003,"201051344000988","219011344069620",17.95,24.00,0,336.64,363.39,6.3,4.1,0.035,540272.5,540272.5,3213,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361022,1071693.00
10/01/2016 18:30,2,0.385,ACTIVE,212.16,338.44,59.975,1475361003,"201051344001025","219011344069620",27.31,25.30,0,334.24,369.40,10.7,8.4,0.057,572841.9,572841.9,3218,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361023,1071694.00
10/01/2016 18:30,2,0.379,ACTIVE,212.83,340.85,59.959,1475361003,"201051344000458","219011344069620",27.04,25.80,0,337.24,372.11,10.4,8.1,0.057,569861.1,569861.1,3229,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361024,1071695.00
10/01/2016 18:30,2,0.359,ACTIVE,213.74,342.65,59.965,1475361003,"201051344000853","219011344069620",27.61,25.00,0,338.44,374.51,10.1,7.8,0.057,569134.4,569134.4,3236,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361025,1071696.00
10/01/2016 18:30,2,0.342,ACTIVE,212.61,340.25,59.965,1475361003,"201051344000685","219011344069620",28.01,24.80,0,333.93,370.00,9.7,7.5,0.062,571705.7,571705.7,3230,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361025,1071697.00
10/01/2016 18:30,2,0.363,ACTIVE,212.38,338.74,59.959,1475361003,"201051344000917","219011344069620",27.65,27.00,0,333.63,370.30,10.2,8.0,0.062,568624.0,568624.0,3223,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361026,1071698.00
10/01/2016 18:30,2,0.363,ACTIVE,212.61,339.65,59.970,1475361003,"201051344001145","219011344069620",27.87,23.50,0,334.24,370.60,10.3,8.0,0.053,573862.7,573862.7,3229,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361027,1071699.00
10/01/2016 18:30,2,0.363,ACTIVE,212.61,339.34,59.959,1475361003,"201051344000651","219011344069620",27.08,27.30,0,333.93,370.30,10.0,7.7,0.057,567069.0,567069.0,3219,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361028,1071700.00
10/01/2016 18:30,2,0.273,ACTIVE,211.03,338.74,59.959,1475361003,"274151322000088","219011344069620",25.62,28.50,0,333.93,357.68,7.1,4.9,0.044,791589.7,791589.7,3202,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361029,1071701.00
10/01/2016 18:30,2,0.199,ACTIVE,212.16,382.93,59.965,1475361003,"274151322000068","219011344069620",35.76,31.30,0,334.24,441.24,7.2,5.1,0.035,684508.4,684508.4,3275,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361030,1071702.00
10/01/2016 18:30,2,0.402,ACTIVE,212.16,338.44,59.970,1475361003,"201051344001135","219011344069620",27.29,26.80,0,333.93,368.80,11.2,8.9,0.066,563220.5,563220.5,3214,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361031,1071703.00
10/01/2016 18:30,2,0.363,ACTIVE,212.83,341.15,59.975,1475361003,"201051344000594","219011344069620",27.99,24.30,0,334.24,371.51,10.3,8.0,0.057,574331.7,574331.7,3224,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361032,1071704.00
10/01/2016 18:30,2,0.379,ACTIVE,212.61,338.14,59.970,1475361003,"201051344001203","219011344069620",27.53,24.80,0,334.24,369.10,10.6,8.3,0.053,571449.3,571449.3,3224,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361033,1071705.00
10/01/2016 18:30,2,0.283,ACTIVE,211.48,338.14,59.965,1475361003,"274151322000054","219011344069620",26.50,29.80,0,334.54,358.58,7.6,5.4,0.044,807824.2,807824.2,3198,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361034,1071706.00
10/01/2016 18:30,2,0.369,ACTIVE,213.29,340.25,59.965,1475361003,"201051344000867","219011344069620",27.47,25.50,0,336.64,370.30,10.3,8.0,0.049,561543.6,561543.6,3228,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361035,1071707.00
10/01/2016 18:30,2,0.363,ACTIVE,212.38,339.04,59.965,1475361003,"201051344001093","219011344069620",27.65,24.50,0,334.84,367.00,10.2,7.9,0.049,567964.2,567964.2,3229,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361035,1071708.00
10/01/2016 18:30,2,0.318,ACTIVE,212.83,341.15,59.965,1475361003,"201051344000900","219011344069620",27.67,25.80,0,336.94,371.81,8.9,6.7,0.044,578358.2,578358.2,3230,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361036,1071709.00
10/01/2016 18:30,2,0.363,ACTIVE,213.29,341.15,59.959,1475361003,"201051344000648","219011344069620",27.06,24.80,0,337.54,371.81,9.9,7.7,0.053,566958.3,566958.3,3220,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361037,1071710.00
10/01/2016 18:30,2,0.369,ACTIVE,213.06,341.15,59.970,1475361003,"201051344000569","219011344069620",27.25,26.00,0,336.94,371.21,10.2,7.9,0.057,578305.5,578305.5,3225,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361038,1071711.00
10/01/2016 18:30,2,0.379,ACTIVE,213.06,340.55,59.959,1475361003,"201051344000983","219011344069620",28.33,25.50,0,336.94,372.11,10.9,8.6,0.053,570902.7,570902.7,3231,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361039,1071712.00
10/01/2016 18:30,2,0.359,ACTIVE,213.06,340.55,59.928,1475361003,"201051344001158","219011344069620",27.45,24.00,0,336.94,370.90,10.0,7.8,0.057,562370.2,562370.2,3224,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361040,1071713.00
10/01/2016 18:30,2,0.334,ACTIVE,213.51,342.35,59.970,1475361003,"201051344000576","219011344069620",27.15,24.80,0,337.84,372.41,9.2,7.0,0.044,569915.0,569915.0,3229,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361041,1071714.00
10/01/2016 18:30,2,0.277,ACTIVE,211.70,339.34,59.922,1475361003,"274151322000087","219011344069620",26.50,35.60,0,331.53,358.58,7.5,5.3,0.035,779810.0,779810.0,3237,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361042,1071715.00
10/01/2016 18:45,2,0.354,ACTIVE,213.51,341.75,59.986,1475361903,"201051344000645","219011344069620",27.63,24.50,0,336.04,347.76,9.9,7.6,0.053,569389.9,569389.9,3229,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361904,1071716.00
10/01/2016 18:45,2,0.238,ACTIVE,211.48,337.84,60.028,1475361903,"274151322000085","219011344069620",26.18,28.00,0,335.14,342.05,6.3,4.2,0.031,807304.2,807304.2,3202,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361905,1071717.00
10/01/2016 18:45,2,0.350,ACTIVE,213.29,342.65,60.002,1475361903,"201051344000633","219011344069620",28.23,23.30,0,334.84,349.56,10.0,7.7,0.053,561070.0,561070.0,3228,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361906,1071718.00
10/01/2016 18:45,2,0.385,ACTIVE,212.83,341.15,59.996,1475361903,"201051344000469","219011344069620",27.89,22.50,0,333.93,348.06,10.9,8.6,0.062,563699.4,563699.4,3231,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361907,1071719.00
10/01/2016 18:45,2,0.439,ACTIVE,211.93,339.04,59.996,1475361903,"201051344000646","219011344069620",27.65,22.80,0,331.23,344.76,12.3,10.0,0.071,564103.6,564103.6,3222,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361908,1071720.00
10/01/2016 18:45,2,0.336,ACTIVE,211.03,338.74,60.012,1475361903,"274151322000052","219011344069620",27.61,27.30,0,334.54,342.65,9.4,7.2,0.049,830318.4,830318.4,3208,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361909,1071721.00
10/01/2016 18:45,2,0.479,ACTIVE,212.38,339.95,60.002,1475361903,"201051344000585","219011344069620",28.35,23.50,0,332.73,345.96,13.8,11.4,0.080,574307.7,574307.7,3226,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361910,1071722.00
10/01/2016 18:45,2,0.393,ACTIVE,212.16,338.44,59.996,1475361903,"201051344001230","219011344069620",28.82,21.80,0,330.93,343.85,11.5,9.2,0.062,566959.4,566959.4,3232,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361911,1071723.00
10/01/2016 18:45,2,0.383,ACTIVE,212.83,339.95,60.023,1475361903,"201051344000582","219011344069620",28.47,24.80,0,332.73,345.06,11.1,8.8,0.062,559730.1,559730.1,3221,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361912,1071724.00
10/01/2016 18:45,2,0.428,ACTIVE,211.93,338.74,59.991,1475361903,"201051344000955","219011344069620",28.01,24.80,0,332.13,343.85,12.2,9.8,0.071,573889.7,573889.7,3221,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361913,1071725.00
10/01/2016 18:45,2,0.152,ACTIVE,211.25,353.47,60.012,1475361903,"274151322000094","219011344069620",32.80,28.30,0,336.94,383.23,5.1,3.0,0.031,683957.1,683957.1,3277,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361913,1071726.00
10/01/2016 18:45,2,0.424,ACTIVE,213.06,341.15,59.949,1475361903,"201051344000579","219011344069620",27.63,22.30,0,335.44,347.16,11.9,9.5,0.057,578231.7,578231.7,3219,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361914,1071727.00
10/01/2016 18:45,2,0.428,ACTIVE,212.16,338.44,59.996,1475361903,"201051344000890","219011344069620",28.01,22.80,0,331.83,344.76,12.2,9.8,0.057,571126.8,571126.8,3223,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361915,1071728.00
10/01/2016 18:45,2,0.391,ACTIVE,212.38,339.34,59.996,1475361903,"201051344000438","219011344069620",28.35,24.00,0,333.33,345.66,11.3,8.9,0.062,572567.6,572567.6,3224,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361916,1071729.00
10/01/2016 18:45,2,0.414,ACTIVE,212.61,339.34,59.986,1475361903,"201051344000417","219011344069620",27.93,22.80,0,331.83,345.06,11.8,9.4,0.062,563486.7,563486.7,3230,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361917,1071730.00
10/01/2016 18:45,2,0.303,ACTIVE,211.48,339.65,59.996,1475361903,"274151322000083","219011344069620",28.47,27.30,0,334.84,342.95,8.8,6.5,0.049,822725.0,822725.0,3212,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361918,1071731.00
