ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 18:45,2,0.346,ACTIVE,211.70,338.44,59.996,1475361903,"274151322000076","219011344069620",27.83,27.30,0,336.04,343.25,9.8,7.5,0.053,878355.4,878355.4,3220,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361919,1071732.00
10/01/2016 18:45,2,0.354,ACTIVE,212.83,340.85,59.996,1475361903,"201051344000868","219011344069620",28.31,23.50,0,334.84,347.46,10.2,7.9,0.044,562458.2,562458.2,3227,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361920,1071733.00
10/01/2016 18:45,2,0.268,ACTIVE,211.25,338.74,59.991,1475361903,"274151322000095","219011344069620",28.39,26.80,0,335.14,342.35,7.7,5.5,0.040,869485.7,869485.7,3224,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361921,1071734.00
10/01/2016 18:45,2,0.357,ACTIVE,212.83,341.15,59.986,1475361903,"201051344000988","219011344069620",18.47,22.50,0,334.24,347.16,6.7,4.5,0.035,540273.4,540273.4,3214,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361922,1071735.00
10/01/2016 18:45,2,0.393,ACTIVE,212.16,338.44,59.986,1475361903,"201051344001025","219011344069620",28.25,23.50,0,332.73,345.06,11.3,8.9,0.062,572843.8,572843.8,3219,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361923,1071736.00
10/01/2016 18:45,2,0.389,ACTIVE,212.83,340.55,59.991,1475361903,"201051344000458","219011344069620",28.23,24.30,0,334.84,346.86,11.1,8.8,0.062,569862.9,569862.9,3230,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361924,1071737.00
10/01/2016 18:45,2,0.365,ACTIVE,213.51,342.95,60.023,1475361903,"201051344000853","219011344069620",27.65,23.30,0,336.94,348.66,10.2,8.0,0.057,569136.1,569136.1,3237,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361925,1071738.00
10/01/2016 18:45,2,0.389,ACTIVE,212.61,340.85,59.996,1475361903,"201051344000685","219011344069620",28.39,23.00,0,333.33,346.26,11.2,8.9,0.066,571707.4,571707.4,3231,0,0,0,L,1122011218,0,122.91,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361926,1071739.00
10/01/2016 18:45,2,0.426,ACTIVE,212.38,339.65,59.991,1475361903,"201051344000917","219011344069620",28.05,24.80,0,331.23,346.26,12.2,9.8,0.071,568625.9,568625.9,3224,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361926,1071740.00
10/01/2016 18:45,2,0.434,ACTIVE,212.38,340.25,59.954,1475361903,"201051344001145","219011344069620",28.33,22.00,0,332.73,346.26,12.5,10.1,0.075,573864.5,573864.5,3230,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361927,1071741.00
10/01/2016 18:45,2,0.389,ACTIVE,212.61,339.95,59.975,1475361903,"201051344000651","219011344069620",27.97,25.00,0,333.63,345.36,11.1,8.8,0.066,567070.8,567070.8,3220,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361928,1071742.00
10/01/2016 18:45,2,0.266,ACTIVE,211.03,339.34,59.981,1475361903,"274151322000088","219011344069620",27.85,27.00,0,333.93,342.05,7.5,5.3,0.040,791590.7,791590.7,3203,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361929,1071743.00
10/01/2016 18:45,2,0.209,ACTIVE,211.70,414.79,59.996,1475361903,"274151322000068","219011344069620",39.22,29.80,0,336.64,416.29,8.4,6.2,0.040,684509.5,684509.5,3276,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361930,1071744.00
10/01/2016 18:45,2,0.451,ACTIVE,212.16,338.74,59.981,1475361903,"201051344001135","219011344069620",28.75,24.80,0,332.43,344.45,13.2,10.8,0.075,563222.6,563222.6,3215,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361931,1071745.00
10/01/2016 18:45,2,0.361,ACTIVE,212.61,340.85,59.986,1475361903,"201051344000594","219011344069620",28.15,23.00,0,333.63,347.76,10.3,8.0,0.062,574333.5,574333.5,3225,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361932,1071746.00
10/01/2016 18:45,2,0.391,ACTIVE,212.38,339.04,59.986,1475361903,"201051344001203","219011344069620",27.67,23.50,0,333.03,345.66,10.9,8.6,0.057,571451.2,571451.2,3225,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361933,1071747.00
10/01/2016 18:45,2,0.271,ACTIVE,211.25,339.34,60.028,1475361903,"274151322000054","219011344069620",27.89,28.00,0,334.54,342.35,7.7,5.5,0.031,807825.3,807825.3,3199,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361934,1071748.00
10/01/2016 18:45,2,0.363,ACTIVE,213.29,340.55,59.996,1475361903,"201051344000867","219011344069620",28.23,24.00,0,334.54,346.86,10.4,8.1,0.053,561545.5,561545.5,3229,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361935,1071749.00
10/01/2016 18:45,2,0.396,ACTIVE,212.38,339.65,59.981,1475361903,"201051344001093","219011344069620",27.81,23.00,0,332.43,344.76,11.2,8.9,0.053,567966.0,567966.0,3230,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361936,1071750.00
10/01/2016 18:45,2,0.359,ACTIVE,212.83,341.45,59.986,1475361903,"201051344000900","219011344069620",27.99,24.00,0,334.84,346.56,10.2,7.9,0.057,578359.7,578359.7,3231,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361937,1071751.00
10/01/2016 18:45,2,0.375,ACTIVE,213.29,341.45,59.954,1475361903,"201051344000648","219011344069620",28.39,23.00,0,335.44,347.76,10.8,8.5,0.057,566960.1,566960.1,3221,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361937,1071752.00
10/01/2016 18:45,2,0.367,ACTIVE,213.06,340.85,59.996,1475361903,"201051344000569","219011344069620",27.97,24.30,0,335.44,346.86,10.4,8.1,0.057,578307.3,578307.3,3226,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361938,1071753.00
10/01/2016 18:45,2,0.395,ACTIVE,213.06,340.85,59.991,1475361903,"201051344000983","219011344069620",28.51,23.80,0,334.54,347.16,11.4,9.1,0.066,570904.6,570904.6,3232,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361939,1071754.00
10/01/2016 18:45,2,0.379,ACTIVE,212.83,341.45,60.023,1475361903,"201051344001158","219011344069620",28.41,22.50,0,334.84,347.16,10.9,8.6,0.062,562372.0,562372.0,3225,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361940,1071755.00
10/01/2016 18:45,2,0.375,ACTIVE,213.29,342.65,59.996,1475361903,"201051344000576","219011344069620",28.09,23.30,0,335.74,348.06,10.7,8.4,0.062,569916.6,569916.6,3230,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361941,1071756.00
10/01/2016 18:45,2,0.254,ACTIVE,211.48,339.34,60.002,1475361903,"274151322000087","219011344069620",26.48,33.30,0,334.84,342.65,6.8,4.7,0.022,779811.1,779811.1,3238,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475361942,1071757.00
10/01/2016 19:00,2,0.311,ACTIVE,213.51,342.05,60.007,1475362803,"201051344000645","219011344069620",27.06,23.00,0,326.72,347.76,8.6,6.3,0.044,569391.8,569391.8,3230,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362804,1071758.00
10/01/2016 19:00,2,0.234,ACTIVE,211.48,339.95,60.002,1475362803,"274151322000085","219011344069620",26.54,26.30,0,324.62,343.25,6.3,4.2,0.035,807305.3,807305.3,3203,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362805,1071759.00
10/01/2016 19:00,2,0.324,ACTIVE,213.29,343.55,60.012,1475362803,"201051344000633","219011344069620",27.59,22.00,0,325.82,349.86,9.1,6.9,0.040,561072.1,561072.1,3229,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362806,1071760.00
10/01/2016 19:00,2,0.332,ACTIVE,212.83,341.75,60.002,1475362803,"201051344000469","219011344069620",27.49,21.30,0,324.62,347.46,9.3,7.1,0.044,563701.6,563701.6,3232,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362807,1071761.00
10/01/2016 19:00,2,0.363,ACTIVE,211.93,339.34,60.002,1475362803,"201051344000646","219011344069620",27.63,21.80,0,322.81,349.26,10.2,7.9,0.049,564106.5,564106.5,3223,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362807,1071762.00
10/01/2016 19:00,2,0.273,ACTIVE,211.03,339.65,59.991,1475362803,"274151322000052","219011344069620",27.55,25.80,0,322.81,345.36,7.7,5.5,0.031,830320.4,830320.4,3209,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362809,1071763.00
10/01/2016 19:00,2,0.371,ACTIVE,212.38,339.65,60.002,1475362803,"201051344000585","219011344069620",27.83,22.30,0,323.11,352.27,10.5,8.2,0.053,574310.6,574310.6,3227,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362810,1071764.00
10/01/2016 19:00,2,0.330,ACTIVE,211.93,338.14,60.002,1475362803,"201051344001230","219011344069620",27.41,21.00,0,322.51,345.36,9.2,6.9,0.044,566961.7,566961.7,3233,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362811,1071765.00
10/01/2016 19:00,2,0.328,ACTIVE,212.61,339.95,59.996,1475362803,"201051344000582","219011344069620",27.29,23.30,0,324.02,347.46,9.1,6.9,0.049,559732.4,559732.4,3222,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362812,1071766.00
10/01/2016 19:00,2,0.361,ACTIVE,211.70,338.74,60.002,1475362803,"201051344000955","219011344069620",27.97,23.00,0,322.51,347.16,10.3,8.0,0.044,573892.5,573892.5,3222,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362813,1071767.00
10/01/2016 19:00,2,0.148,ACTIVE,211.48,346.56,59.996,1475362803,"274151322000094","219011344069620",32.22,27.00,0,336.64,375.41,4.8,2.8,0.027,683957.9,683957.9,3278,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362813,1071768.00
10/01/2016 19:00,2,0.355,ACTIVE,213.06,341.45,60.012,1475362803,"201051344000579","219011344069620",28.05,21.30,0,325.22,348.66,10.1,7.9,0.049,578234.2,578234.2,3220,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362814,1071769.00
10/01/2016 19:00,2,0.350,ACTIVE,212.16,338.74,59.996,1475362803,"201051344000890","219011344069620",27.95,21.80,0,323.41,346.56,9.9,7.6,0.044,571129.3,571129.3,3224,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362815,1071770.00
10/01/2016 19:00,2,0.340,ACTIVE,212.38,340.25,60.007,1475362803,"201051344000438","219011344069620",28.19,22.80,0,324.32,348.96,9.7,7.5,0.053,572570.1,572570.1,3225,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362816,1071771.00
10/01/2016 19:00,2,0.367,ACTIVE,212.38,339.95,59.996,1475362803,"201051344000417","219011344069620",27.59,22.00,0,323.72,348.66,10.3,8.0,0.049,563489.3,563489.3,3231,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362817,1071772.00
10/01/2016 19:00,2,0.242,ACTIVE,211.70,339.34,59.996,1475362803,"274151322000083","219011344069620",26.74,25.80,0,324.02,343.85,6.6,4.4,0.035,822726.4,822726.4,3213,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362818,1071773.00
10/01/2016 19:00,2,0.270,ACTIVE,212.16,340.55,60.018,1475362803,"274151322000076","219011344069620",27.55,26.00,0,324.62,345.96,7.5,5.3,0.044,878357.4,878357.4,3221,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362819,1071774.00
10/01/2016 19:00,2,0.324,ACTIVE,212.83,341.15,59.996,1475362803,"201051344000868","219011344069620",27.77,22.30,0,325.22,347.46,9.2,6.9,0.035,562460.3,562460.3,3228,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362820,1071775.00
10/01/2016 19:00,2,0.244,ACTIVE,211.48,340.25,59.991,1475362803,"274151322000095","219011344069620",27.29,25.30,0,324.62,343.25,6.8,4.6,0.035,869487.0,869487.0,3225,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362821,1071776.00
10/01/2016 19:00,2,0.301,ACTIVE,212.83,342.05,60.002,1475362803,"201051344000988","219011344069620",18.03,21.50,0,323.72,347.46,5.5,3.4,0.031,540274.5,540274.5,3215,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362822,1071777.00
10/01/2016 19:00,2,0.330,ACTIVE,211.93,339.04,59.996,1475362803,"201051344001025","219011344069620",27.85,22.30,0,323.41,348.36,9.3,7.1,0.040,572846.2,572846.2,3220,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362823,1071778.00
10/01/2016 19:00,2,0.326,ACTIVE,212.83,341.45,59.975,1475362803,"201051344000458","219011344069620",27.63,22.80,0,326.12,347.76,9.2,6.9,0.044,569865.0,569865.0,3231,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362824,1071779.00
10/01/2016 19:00,2,0.318,ACTIVE,213.51,342.95,59.970,1475362803,"201051344000853","219011344069620",27.69,22.00,0,327.62,349.26,9.0,6.7,0.040,569138.1,569138.1,3238,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362825,1071780.00
10/01/2016 19:00,2,0.307,ACTIVE,212.61,340.25,59.991,1475362803,"201051344000685","219011344069620",28.05,21.80,0,323.72,347.46,8.7,6.5,0.044,571709.7,571709.7,3232,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362825,1071781.00
10/01/2016 19:00,2,0.322,ACTIVE,212.38,339.95,60.002,1475362803,"201051344000917","219011344069620",27.75,23.00,0,322.21,347.16,9.1,6.8,0.044,568628.2,568628.2,3225,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362826,1071782.00
10/01/2016 19:00,2,0.312,ACTIVE,212.38,339.95,59.970,1475362803,"201051344001145","219011344069620",28.41,20.70,0,325.22,348.06,9.0,6.8,0.040,573866.9,573866.9,3231,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362827,1071783.00
10/01/2016 19:00,2,0.318,ACTIVE,212.61,340.25,59.996,1475362803,"201051344000651","219011344069620",27.79,23.50,0,324.62,349.86,9.0,6.7,0.044,567073.2,567073.2,3221,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362828,1071784.00
10/01/2016 19:00,2,0.227,ACTIVE,211.03,339.65,59.996,1475362803,"274151322000088","219011344069620",26.22,25.80,0,323.41,343.55,6.0,3.9,0.031,791592.1,791592.1,3204,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362829,1071785.00
10/01/2016 19:00,2,0.172,ACTIVE,211.93,365.80,59.981,1475362803,"274151322000068","219011344069620",34.19,28.50,0,338.14,426.81,6.0,3.9,0.022,684510.9,684510.9,3277,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362830,1071786.00
10/01/2016 19:00,2,0.354,ACTIVE,211.93,338.74,59.996,1475362803,"201051344001135","219011344069620",28.17,23.00,0,323.72,348.66,10.2,7.9,0.044,563225.4,563225.4,3216,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362831,1071787.00
10/01/2016 19:00,2,0.324,ACTIVE,212.61,341.75,60.002,1475362803,"201051344000594","219011344069620",27.61,21.80,0,324.32,347.46,9.1,6.9,0.044,574335.6,574335.6,3226,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362832,1071788.00
10/01/2016 19:00,2,0.336,ACTIVE,212.38,339.34,59.991,1475362803,"201051344001203","219011344069620",27.43,22.00,0,324.02,348.06,9.4,7.1,0.044,571453.5,571453.5,3226,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362833,1071789.00
10/01/2016 19:00,2,0.236,ACTIVE,211.48,339.34,59.986,1475362803,"274151322000054","219011344069620",27.02,26.80,0,323.11,343.55,6.5,4.3,0.031,807826.7,807826.7,3200,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362834,1071790.00
10/01/2016 19:00,2,0.328,ACTIVE,213.06,340.55,59.991,1475362803,"201051344000867","219011344069620",27.23,22.80,0,324.92,347.76,9.1,6.9,0.044,561547.6,561547.6,3230,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362835,1071791.00
10/01/2016 19:00,2,0.338,ACTIVE,212.16,339.95,59.981,1475362803,"201051344001093","219011344069620",27.67,22.00,0,323.72,345.96,9.5,7.2,0.040,567968.2,567968.2,3231,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362836,1071792.00
10/01/2016 19:00,2,0.281,ACTIVE,212.83,341.45,59.959,1475362803,"201051344000900","219011344069620",27.65,22.50,0,326.12,348.36,7.9,5.7,0.040,578361.4,578361.4,3232,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362837,1071793.00
10/01/2016 19:00,2,0.322,ACTIVE,213.29,341.45,59.981,1475362803,"201051344000648","219011344069620",27.73,21.80,0,325.82,348.36,9.1,6.8,0.044,566962.1,566962.1,3222,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362837,1071794.00
10/01/2016 19:00,2,0.320,ACTIVE,213.06,341.15,59.986,1475362803,"201051344000569","219011344069620",27.89,22.80,0,324.62,347.16,9.1,6.8,0.049,578309.3,578309.3,3227,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362838,1071795.00
10/01/2016 19:00,2,0.330,ACTIVE,212.83,341.15,59.975,1475362803,"201051344000983","219011344069620",28.27,22.50,0,324.62,347.46,9.5,7.2,0.040,570906.8,570906.8,3233,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362839,1071796.00
10/01/2016 19:00,2,0.312,ACTIVE,212.83,340.85,59.981,1475362803,"201051344001158","219011344069620",27.59,21.50,0,324.92,348.36,8.8,6.5,0.044,562374.1,562374.1,3226,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362840,1071797.00
10/01/2016 19:00,2,0.297,ACTIVE,213.29,342.35,59.975,1475362803,"201051344000576","219011344069620",28.19,22.00,0,327.02,349.26,8.5,6.3,0.040,569918.5,569918.5,3231,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362841,1071798.00
10/01/2016 19:00,2,0.242,ACTIVE,211.70,338.44,60.007,1475362803,"274151322000087","219011344069620",25.98,31.30,0,322.81,343.85,6.4,4.3,0.018,779812.3,779812.3,3239,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475362842,1071799.00
10/01/2016 19:15,2,0.211,ACTIVE,213.06,340.55,59.981,1475363703,"201051344000645","219011344069620",26.58,22.00,0,336.94,347.46,5.7,3.6,0.018,569393.0,569393.0,3231,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363705,1071800.00
10/01/2016 19:15,2,0.143,ACTIVE,211.03,338.44,59.975,1475363703,"274151322000085","219011344069620",25.41,25.00,0,335.14,342.35,3.7,1.6,0.004,807306.1,807306.1,3204,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363705,1071801.00
10/01/2016 19:15,2,0.232,ACTIVE,213.06,342.05,59.975,1475363703,"201051344000633","219011344069620",27.49,21.00,0,335.44,348.96,6.5,4.3,0.018,561073.5,561073.5,3230,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363706,1071802.00
10/01/2016 19:15,2,0.232,ACTIVE,212.61,340.55,59.975,1475363703,"201051344000469","219011344069620",27.27,20.00,0,334.54,347.46,6.5,4.3,0.013,563703.0,563703.0,3233,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363707,1071803.00
10/01/2016 19:15,2,0.234,ACTIVE,211.25,337.54,59.949,1475363703,"201051344000646","219011344069620",27.83,21.00,0,332.43,345.66,6.6,4.4,0.018,564108.0,564108.0,3224,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363708,1071804.00
10/01/2016 19:15,2,0.170,ACTIVE,211.03,338.74,59.975,1475363703,"274151322000052","219011344069620",25.90,24.80,0,333.63,342.95,4.5,2.4,0.018,830321.4,830321.4,3210,0,0,0,L,1151911521,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363709,1071805.00
10/01/2016 19:15,2,0.258,ACTIVE,211.70,338.44,59.975,1475363703,"201051344000585","219011344069620",27.79,21.50,0,333.03,345.66,7.3,5.1,0.013,574312.2,574312.2,3228,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363710,1071806.00
10/01/2016 19:15,2,0.240,ACTIVE,211.48,337.24,59.975,1475363703,"201051344001230","219011344069620",26.20,20.00,0,331.83,343.85,6.4,4.2,0.013,566963.1,566963.1,3234,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363711,1071807.00
10/01/2016 19:15,2,0.223,ACTIVE,212.16,338.14,59.981,1475363703,"201051344000582","219011344069620",27.21,22.00,0,333.63,344.45,6.2,4.0,0.018,559733.8,559733.8,3223,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363712,1071808.00
10/01/2016 19:15,2,0.248,ACTIVE,211.25,337.54,59.981,1475363703,"201051344000955","219011344069620",27.41,22.00,0,333.03,344.76,6.9,4.8,0.013,573894.1,573894.1,3223,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363713,1071809.00
10/01/2016 19:15,2,0.080,ACTIVE,211.25,339.34,59.965,1475363703,"274151322000094","219011344069620",29.72,25.50,0,334.84,351.37,2.5,0.4,0.013,683958.3,683958.3,3279,0,0,0,L,1151911521,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363714,1071810.00
10/01/2016 19:15,2,0.254,ACTIVE,212.61,339.65,60.018,1475363703,"201051344000579","219011344069620",28.05,20.30,0,336.04,346.56,7.3,5.1,0.018,578235.8,578235.8,3221,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363715,1071811.00
10/01/2016 19:15,2,0.244,ACTIVE,211.70,337.24,59.975,1475363703,"201051344000890","219011344069620",27.65,21.30,0,333.03,345.06,6.9,4.7,0.018,571130.8,571130.8,3225,0,0,0,L,1122011218,0,122.01,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363716,1071812.00
10/01/2016 19:15,2,0.227,ACTIVE,211.93,338.14,59.981,1475363703,"201051344000438","219011344069620",27.59,21.50,0,333.93,345.96,6.4,4.2,0.018,572571.6,572571.6,3226,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363717,1071813.00
10/01/2016 19:15,2,0.252,ACTIVE,211.93,338.14,59.959,1475363703,"201051344000417","219011344069620",28.19,21.30,0,332.73,345.96,7.2,5.0,0.013,563490.9,563490.9,3232,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363717,1071814.00
10/01/2016 19:15,2,0.145,ACTIVE,211.25,338.74,59.965,1475363703,"274151322000083","219011344069620",25.76,24.80,0,334.54,343.25,3.8,1.7,0.013,822727.1,822727.1,3214,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363718,1071815.00
10/01/2016 19:15,2,0.158,ACTIVE,211.70,339.34,59.965,1475363703,"274151322000076","219011344069620",25.94,24.80,0,335.44,343.25,4.2,2.1,0.013,878358.3,878358.3,3222,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363719,1071816.00
10/01/2016 19:15,2,0.230,ACTIVE,212.61,339.95,59.970,1475363703,"201051344000868","219011344069620",26.98,21.30,0,335.14,347.16,6.3,4.2,0.013,562461.7,562461.7,3229,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363720,1071817.00
10/01/2016 19:15,2,0.143,ACTIVE,211.03,338.14,59.996,1475363703,"274151322000095","219011344069620",26.12,24.30,0,334.24,342.35,3.8,1.8,0.013,869487.8,869487.8,3226,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363721,1071818.00
10/01/2016 19:15,2,0.191,ACTIVE,212.38,341.15,59.965,1475363703,"201051344000988","219011344069620",17.91,20.30,0,333.93,347.46,3.5,1.5,0.013,540275.1,540275.1,3216,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363722,1071819.00
10/01/2016 19:15,2,0.219,ACTIVE,211.70,337.24,59.959,1475363703,"201051344001025","219011344069620",28.37,21.30,0,333.03,345.36,6.3,4.2,0.009,572847.6,572847.6,3221,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363723,1071820.00
10/01/2016 19:15,2,0.225,ACTIVE,212.61,339.34,59.981,1475363703,"201051344000458","219011344069620",27.55,22.00,0,336.04,347.16,6.3,4.1,0.013,569866.4,569866.4,3232,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363724,1071821.00
10/01/2016 19:15,2,0.225,ACTIVE,213.29,341.45,59.970,1475363703,"201051344000853","219011344069620",26.14,21.00,0,337.54,348.66,6.0,3.9,0.013,569139.4,569139.4,3239,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363725,1071822.00
10/01/2016 19:15,2,0.201,ACTIVE,212.16,339.04,59.965,1475363703,"201051344000685","219011344069620",27.99,21.00,0,333.93,346.86,5.7,3.6,0.013,571711.0,571711.0,3233,0,0,0,L,1122011218,0,122.68,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363726,1071823.00
10/01/2016 19:15,2,0.229,ACTIVE,211.93,339.04,59.970,1475363703,"201051344000917","219011344069620",26.92,22.00,0,333.03,345.66,6.2,4.1,0.018,568629.6,568629.6,3226,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363727,1071824.00
10/01/2016 19:15,2,0.219,ACTIVE,211.93,338.44,59.944,1475363703,"201051344001145","219011344069620",27.33,19.80,0,334.54,345.66,6.1,3.9,0.018,573868.2,573868.2,3232,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363728,1071825.00
10/01/2016 19:15,2,0.215,ACTIVE,211.93,338.44,59.938,1475363703,"201051344000651","219011344069620",27.21,22.00,0,334.54,345.66,6.0,3.9,0.013,567074.5,567074.5,3222,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363729,1071826.00
10/01/2016 19:15,2,0.127,ACTIVE,210.80,338.14,59.975,1475363703,"274151322000088","219011344069620",24.67,24.80,0,333.63,342.65,3.2,1.1,0.009,791592.7,791592.7,3205,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363730,1071827.00
10/01/2016 19:15,2,0.100,ACTIVE,211.70,338.14,59.965,1475363703,"274151322000068","219011344069620",29.86,26.80,0,335.44,370.00,3.0,1.0,0.004,684511.5,684511.5,3278,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363730,1071828.00
10/01/2016 19:15,2,0.240,ACTIVE,211.70,336.94,59.986,1475363703,"201051344001135","219011344069620",27.87,21.80,0,332.73,344.45,6.8,4.7,0.018,563227.0,563227.0,3217,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363731,1071829.00
10/01/2016 19:15,2,0.225,ACTIVE,212.38,339.65,59.975,1475363703,"201051344000594","219011344069620",27.63,21.00,0,334.24,346.56,6.3,4.1,0.013,574337.0,574337.0,3227,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363732,1071830.00
10/01/2016 19:15,2,0.236,ACTIVE,211.93,337.54,59.970,1475363703,"201051344001203","219011344069620",27.12,21.30,0,334.24,345.96,6.5,4.4,0.018,571455.0,571455.0,3227,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363733,1071831.00
10/01/2016 19:15,2,0.139,ACTIVE,211.03,337.84,59.959,1475363703,"274151322000054","219011344069620",25.86,25.50,0,333.93,342.65,3.6,1.6,0.004,807827.5,807827.5,3201,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363734,1071832.00
10/01/2016 19:15,2,0.223,ACTIVE,212.83,339.04,59.965,1475363703,"201051344000867","219011344069620",27.63,22.00,0,335.44,346.86,6.2,4.1,0.013,561549.0,561549.0,3231,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363735,1071833.00
10/01/2016 19:15,2,0.244,ACTIVE,211.70,338.14,59.970,1475363703,"201051344001093","219011344069620",27.00,21.30,0,333.63,344.45,6.7,4.5,0.013,567969.7,567969.7,3232,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363736,1071834.00
10/01/2016 19:15,2,0.188,ACTIVE,212.61,340.55,59.975,1475363703,"201051344000900","219011344069620",26.32,21.50,0,334.84,347.46,5.0,2.9,0.018,578362.5,578362.5,3233,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363737,1071835.00
10/01/2016 19:15,2,0.229,ACTIVE,212.83,339.95,59.954,1475363703,"201051344000648","219011344069620",27.53,21.00,0,336.04,347.16,6.4,4.2,0.013,566963.5,566963.5,3223,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363738,1071836.00
10/01/2016 19:15,2,0.225,ACTIVE,212.61,340.25,59.965,1475363703,"201051344000569","219011344069620",27.00,21.80,0,335.44,346.86,6.2,4.0,0.018,578310.7,578310.7,3228,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363739,1071837.00
10/01/2016 19:15,2,0.232,ACTIVE,212.61,339.95,59.970,1475363703,"201051344000983","219011344069620",27.39,21.50,0,334.84,346.56,6.5,4.3,0.009,570908.3,570908.3,3234,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363740,1071838.00
10/01/2016 19:15,2,0.211,ACTIVE,212.61,339.95,59.970,1475363703,"201051344001158","219011344069620",26.82,20.30,0,335.14,346.56,5.8,3.6,0.013,562375.3,562375.3,3227,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363741,1071839.00
10/01/2016 19:15,2,0.215,ACTIVE,213.06,341.15,59.981,1475363703,"201051344000576","219011344069620",27.00,21.00,0,336.34,347.76,5.9,3.8,0.009,569919.7,569919.7,3232,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363741,1071840.00
10/01/2016 19:15,2,0.145,ACTIVE,211.48,339.04,59.965,1475363703,"274151322000087","219011344069620",25.05,29.80,0,334.24,342.95,3.7,1.6,0.000,779813.0,779813.0,3240,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475363742,1071841.00
10/01/2016 19:30,2,0.111,ALERT,212.83,301.77,59.954,1475364603,"201051344000645","219011344069620",21.93,20.70,0,301.47,346.26,2.5,0.5,0.000,569393.5,569393.5,3232,0,0,0,L,1122011218,0,121.55,122.23,0002,17,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364605,1071842.00
10/01/2016 19:30,2,0.057,ALERT,211.03,298.77,59.928,1475364603,"274151322000085","219011344069620",20.97,23.50,0,296.96,341.45,1.2,0.0,0.000,807306.2,807306.2,3205,0,0,0,L,1151911521,0,121.55,121.78,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364607,1071843.00
10/01/2016 19:30,2,0.135,ALERT,212.83,301.47,59.959,1475364603,"201051344000633","219011344069620",20.95,19.80,0,299.67,357.38,2.9,0.8,0.000,561074.2,561074.2,3231,0,0,0,L,1122011218,0,121.33,122.23,0002,19,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364609,1071844.00
10/01/2016 19:30,2,0.146,ALERT,212.38,301.77,59.965,1475364603,"201051344000469","219011344069620",21.33,19.00,0,300.27,346.86,3.2,1.2,0.000,563703.7,563703.7,3234,0,0,0,L,1122011218,0,120.42,122.01,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364610,1071845.00
10/01/2016 19:30,2,0.137,ALERT,211.25,299.67,59.970,1475364603,"201051344000646","219011344069620",21.13,19.50,0,298.47,343.55,3.0,0.9,0.000,564108.7,564108.7,3225,0,0,0,L,1122011218,0,121.55,120.65,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364612,1071846.00
10/01/2016 19:30,2,0.082,ALERT,210.80,298.47,59.959,1475364603,"274151322000052","219011344069620",20.61,23.00,0,296.96,341.15,1.7,0.0,0.000,830321.6,830321.6,3211,0,0,0,L,1151911521,0,120.65,122.01,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364614,1071847.00
10/01/2016 19:30,2,0.156,ALERT,211.93,300.27,59.965,1475364603,"201051344000585","219011344069620",21.33,20.00,0,298.77,342.95,3.4,1.4,0.000,574313.1,574313.1,3229,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364616,1071848.00
10/01/2016 19:30,2,0.141,ALERT,211.48,300.27,59.965,1475364603,"201051344001230","219011344069620",19.34,19.00,0,299.37,347.16,2.8,0.7,0.000,566963.8,566963.8,3235,0,0,0,L,1122011218,0,121.78,120.65,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364618,1071849.00
10/01/2016 19:30,2,0.127,ALERT,212.16,300.57,59.986,1475364603,"201051344000582","219011344069620",21.27,20.70,0,299.67,342.65,2.8,0.7,0.000,559734.4,559734.4,3224,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364619,1071850.00
10/01/2016 19:30,2,0.150,ALERT,211.25,299.97,59.970,1475364603,"201051344000955","219011344069620",20.63,20.70,0,299.07,342.05,3.2,1.1,0.000,573894.8,573894.8,3224,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364621,1071851.00
10/01/2016 19:30,2,0.000,ALERT,211.03,298.77,59.959,1475364603,"274151322000094","219011344069620",38.96,23.50,0,296.36,390.74,0.0,0.0,0.000,683958.3,683958.3,3280,0,0,0,L,1151911521,0,120.65,122.23,0100,20,0,0,0,0,0,0,171,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1475364623,1071852.00
10/01/2016 19:30,2,0.160,ALERT,212.16,302.37,59.959,1475364603,"201051344000579","219011344069620",20.67,19.50,0,301.77,346.26,3.4,1.4,0.000,578236.7,578236.7,3222,0,0,0,L,1122011218,0,120.88,121.55,0002,15,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364625,1071853.00
10/01/2016 19:30,2,0.146,ALERT,211.48,300.27,59.970,1475364603,"201051344000890","219011344069620",21.33,19.80,0,299.67,343.85,3.2,1.2,0.000,571131.6,571131.6,3226,0,0,0,L,1122011218,0,121.55,120.42,0002,19,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364627,1071854.00
10/01/2016 19:30,2,0.139,ALERT,211.70,299.97,59.965,1475364603,"201051344000438","219011344069620",20.93,20.00,0,299.37,342.65,2.9,0.9,0.000,572572.3,572572.3,3227,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364629,1071855.00
10/01/2016 19:30,2,0.166,ALERT,211.70,299.37,59.959,1475364603,"201051344000417","219011344069620",20.57,19.80,0,298.47,351.97,3.5,1.4,0.000,563491.8,563491.8,3233,0,0,0,L,1122011218,0,121.33,120.88,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364630,1071856.00
10/01/2016 19:30,2,0.057,ALERT,210.57,299.37,59.944,1475364603,"274151322000083","219011344069620",20.24,23.00,0,297.26,341.45,1.2,0.0,0.000,822727.3,822727.3,3215,0,0,0,L,1151911521,0,120.88,121.78,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364632,1071857.00
10/01/2016 19:30,2,0.059,ALERT,211.48,298.47,59.996,1475364603,"274151322000076","219011344069620",21.35,23.30,0,297.26,341.45,1.3,0.0,0.000,878358.5,878358.5,3223,0,0,0,L,1151911521,0,121.33,122.23,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364634,1071858.00
10/01/2016 19:30,2,0.135,ALERT,212.16,302.37,59.959,1475364603,"201051344000868","219011344069620",19.88,19.80,0,301.77,350.77,2.7,0.7,0.000,562462.4,562462.4,3230,0,0,0,L,1122011218,0,120.88,122.01,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364636,1071859.00
10/01/2016 19:30,2,0.051,ALERT,210.57,300.27,59.954,1475364603,"274151322000095","219011344069620",20.75,22.80,0,298.17,340.55,1.1,0.0,0.000,869488.0,869488.0,3227,0,0,0,L,1151911521,0,121.33,121.55,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364638,1071860.00
10/01/2016 19:30,2,0.094,ALERT,212.16,301.77,59.954,1475364603,"201051344000988","219011344069620",16.96,19.30,0,298.47,343.55,1.6,0.0,0.000,540275.3,540275.3,3217,0,0,0,L,1122011218,0,120.65,122.01,0002,15,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364639,1071861.00
10/01/2016 19:30,2,0.123,ALERT,211.48,299.37,59.954,1475364603,"201051344001025","219011344069620",21.27,19.80,0,298.47,342.35,2.7,0.7,0.000,572848.3,572848.3,3222,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364641,1071862.00
10/01/2016 19:30,2,0.125,ALERT,212.16,301.77,59.959,1475364603,"201051344000458","219011344069620",20.42,20.30,0,301.17,348.66,2.6,0.6,0.000,569867.0,569867.0,3233,0,0,0,L,1122011218,0,120.88,121.78,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364643,1071863.00
10/01/2016 19:30,2,0.115,ALERT,212.61,301.47,59.954,1475364603,"201051344000853","219011344069620",19.04,19.50,0,300.87,349.26,2.2,0.2,0.000,569140.0,569140.0,3240,0,0,0,L,1122011218,0,121.33,122.01,0002,19,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364645,1071864.00
10/01/2016 19:30,2,0.111,ALERT,211.93,299.97,59.949,1475364603,"201051344000685","219011344069620",18.09,19.50,0,299.07,353.47,2.1,0.1,0.000,571711.5,571711.5,3234,0,0,0,L,1122011218,0,122.23,120.88,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364647,1071865.00
10/01/2016 19:30,2,0.127,ALERT,211.70,299.37,59.970,1475364603,"201051344000917","219011344069620",19.62,20.70,0,297.57,345.06,2.6,0.6,0.000,568630.2,568630.2,3227,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364648,1071866.00
10/01/2016 19:30,2,0.123,ALERT,211.93,300.27,59.959,1475364603,"201051344001145","219011344069620",20.24,18.70,0,299.37,346.26,2.5,0.5,0.000,573868.8,573868.8,3233,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364650,1071867.00
10/01/2016 19:30,2,0.121,ALERT,211.70,299.37,59.949,1475364603,"201051344000651","219011344069620",20.50,20.30,0,298.47,343.25,2.5,0.5,0.000,567075.1,567075.1,3223,0,0,0,L,1122011218,0,122.01,120.88,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364652,1071868.00
10/01/2016 19:30,2,0.041,ALERT,210.12,299.07,59.954,1475364603,"274151322000088","219011344069620",19.14,23.00,0,296.96,340.55,0.8,0.0,0.000,791592.8,791592.8,3206,0,0,0,L,1151911521,0,121.55,121.33,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364654,1071869.00
10/01/2016 19:30,2,0.008,ALERT,211.48,363.09,59.949,1475364603,"274151322000068","219011344069620",39.16,24.50,0,296.06,391.94,0.0,0.0,0.000,684511.5,684511.5,3279,0,0,0,L,1151911521,0,121.33,122.01,0100,23,0,0,0,0,0,0,166,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1475364656,1071870.00
10/01/2016 19:30,2,0.143,ALERT,211.25,299.97,59.912,1475364603,"201051344001135","219011344069620",20.65,20.00,0,299.37,341.15,3.0,1.0,0.000,563227.7,563227.7,3218,0,0,0,L,1122011218,0,121.55,120.88,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364657,1071871.00
10/01/2016 19:30,2,0.127,ALERT,211.93,302.68,59.912,1475364603,"201051344000594","219011344069620",20.10,19.80,0,300.87,349.56,2.6,0.6,0.000,574337.6,574337.6,3228,0,0,0,L,1122011218,0,120.88,121.55,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364659,1071872.00
10/01/2016 19:30,2,0.135,ALERT,211.70,299.67,59.959,1475364603,"201051344001203","219011344069620",19.48,19.80,0,299.07,343.55,2.7,0.7,0.000,571455.6,571455.6,3228,0,0,0,L,1122011218,0,122.01,120.88,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364661,1071873.00
10/01/2016 19:30,2,0.051,ALERT,210.57,299.37,59.944,1475364603,"274151322000054","219011344069620",19.72,23.80,0,296.96,340.85,1.0,0.0,0.000,807827.6,807827.6,3202,0,0,0,L,1151911521,0,121.33,121.55,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364663,1071874.00
10/01/2016 19:30,2,0.129,ALERT,212.38,301.47,59.954,1475364603,"201051344000867","219011344069620",19.32,20.30,0,300.87,360.69,2.5,0.5,0.000,561549.6,561549.6,3232,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364665,1071875.00
