ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 19:30,2,0.154,ALERT,211.70,299.97,59.954,1475364603,"201051344001093","219011344069620",18.94,19.80,0,298.77,351.07,3.0,0.9,0.000,567970.5,567970.5,3233,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364666,1071876.00
10/01/2016 19:30,2,0.088,ALERT,212.16,301.77,59.938,1475364603,"201051344000900","219011344069620",18.51,19.80,0,300.57,350.47,1.7,0.0,0.000,578362.8,578362.8,3234,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364668,1071877.00
10/01/2016 19:30,2,0.129,ALERT,212.38,301.17,59.912,1475364603,"201051344000648","219011344069620",19.50,19.30,0,300.27,353.77,2.6,0.6,0.000,566964.2,566964.2,3224,0,0,0,L,1122011218,0,120.65,122.23,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364670,1071878.00
10/01/2016 19:30,2,0.125,ALERT,212.38,302.37,59.917,1475364603,"201051344000569","219011344069620",19.46,20.00,0,301.47,344.45,2.5,0.5,0.000,578311.3,578311.3,3229,0,0,0,L,1122011218,0,120.42,122.23,0002,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364672,1071879.00
10/01/2016 19:30,2,0.137,ALERT,212.38,302.07,59.959,1475364603,"201051344000983","219011344069620",19.22,19.80,0,301.17,349.56,2.7,0.7,0.000,570908.9,570908.9,3235,0,0,0,L,1122011218,0,120.88,121.78,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364674,1071880.00
10/01/2016 19:30,2,0.115,ALERT,212.38,301.77,59.959,1475364603,"201051344001158","219011344069620",19.02,19.30,0,300.27,349.86,2.2,0.2,0.000,562375.9,562375.9,3228,0,0,0,L,1122011218,0,120.88,121.78,0002,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364675,1071881.00
10/01/2016 19:30,2,0.111,ALERT,212.61,302.37,59.954,1475364603,"201051344000576","219011344069620",18.07,19.50,0,300.87,359.78,2.0,0.1,0.000,569920.3,569920.3,3233,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364677,1071882.00
10/01/2016 19:30,2,0.064,ALERT,210.80,298.77,59.959,1475364603,"274151322000087","219011344069620",17.41,26.50,0,296.66,355.28,1.1,0.0,0.000,779813.1,779813.1,3241,0,0,0,L,1151911521,0,121.10,121.78,0002,22,0,0,0,0,0,0,71,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475364679,1071883.00
10/01/2016 19:45,2,0.000,ALERT,211.93,299.97,59.981,1475365503,"201051344000645","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,569393.6,569393.6,3234,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1475365505,1071884.00
10/01/2016 19:45,2,0.000,ALERT,210.57,298.47,60.023,1475365503,"274151322000085","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,807306.2,807306.2,3207,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1475365507,1071885.00
10/01/2016 19:45,2,0.000,ALERT,212.16,299.97,59.954,1475365503,"201051344000633","219011344069620",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,561074.2,561074.2,3233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1475365509,1071886.00
10/01/2016 19:45,2,0.000,ALERT,211.70,299.97,59.986,1475365503,"201051344000469","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,563703.7,563703.7,3236,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1475365510,1071887.00
10/01/2016 19:45,2,0.000,ALERT,210.57,299.07,59.996,1475365503,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,564108.7,564108.7,3227,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1475365512,1071888.00
10/01/2016 19:45,2,0.000,ALERT,210.35,297.87,59.959,1475365503,"274151322000052","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,830321.6,830321.6,3213,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475365514,1071889.00
10/01/2016 19:45,2,0.000,ALERT,211.25,299.07,59.991,1475365503,"201051344000585","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,574313.1,574313.1,3231,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1475365516,1071890.00
10/01/2016 19:45,2,0.000,ALERT,210.80,299.37,60.002,1475365503,"201051344001230","219011344069620",0.00,17.80,0,298.47,301.47,0.0,0.0,0.000,566963.8,566963.8,3237,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1475365518,1071891.00
10/01/2016 19:45,2,0.000,ALERT,211.25,299.67,59.981,1475365503,"201051344000582","219011344069620",0.00,19.00,0,298.77,301.77,0.0,0.0,0.000,559734.4,559734.4,3226,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1475365519,1071892.00
10/01/2016 19:45,2,0.000,ALERT,210.57,298.77,59.986,1475365503,"201051344000955","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,573894.9,573894.9,3226,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1475365521,1071893.00
10/01/2016 19:45,2,0.000,ALERT,210.35,297.26,59.981,1475365503,"274151322000094","219011344069620",0.00,21.80,0,296.66,373.31,0.0,0.0,0.000,683958.3,683958.3,3282,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1475365523,1071894.00
10/01/2016 19:45,2,0.000,ALERT,211.25,300.27,59.986,1475365503,"201051344000579","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,578236.8,578236.8,3224,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1475365525,1071895.00
10/01/2016 19:45,2,0.000,ALERT,210.80,299.37,59.965,1475365503,"201051344000890","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,571131.7,571131.7,3228,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1475365527,1071896.00
10/01/2016 19:45,2,0.000,ALERT,210.80,299.07,59.975,1475365503,"201051344000438","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,572572.3,572572.3,3229,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1475365528,1071897.00
10/01/2016 19:45,2,0.000,ALERT,211.03,298.47,59.991,1475365503,"201051344000417","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,563491.9,563491.9,3235,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1475365530,1071898.00
10/01/2016 19:45,2,0.000,ALERT,210.35,298.17,59.965,1475365503,"274151322000083","219011344069620",0.00,21.30,0,297.26,306.28,0.0,0.0,0.000,822727.3,822727.3,3217,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1475365532,1071899.00
10/01/2016 19:45,2,0.000,ALERT,210.80,298.17,59.975,1475365503,"274151322000076","219011344069620",0.00,21.50,0,296.96,305.08,0.0,0.0,0.000,878358.5,878358.5,3225,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1475365534,1071900.00
10/01/2016 19:45,2,0.000,ALERT,211.25,300.57,59.970,1475365503,"201051344000868","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,562462.4,562462.4,3232,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1475365536,1071901.00
10/01/2016 19:45,2,0.000,ALERT,210.35,299.67,59.975,1475365503,"274151322000095","219011344069620",0.00,21.30,0,298.17,306.88,0.0,0.0,0.000,869488.0,869488.0,3229,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1475365537,1071902.00
10/01/2016 19:45,2,0.000,ALERT,211.25,299.97,59.970,1475365503,"201051344000988","219011344069620",0.00,18.00,0,296.66,302.98,0.0,0.0,0.000,540275.3,540275.3,3219,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1475365539,1071903.00
10/01/2016 19:45,2,0.000,ALERT,210.80,298.47,60.018,1475365503,"201051344001025","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,572848.3,572848.3,3224,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1475365541,1071904.00
10/01/2016 19:45,2,0.000,ALERT,211.48,300.27,59.981,1475365503,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,569867.0,569867.0,3235,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1475365543,1071905.00
10/01/2016 19:45,2,0.000,ALERT,211.93,299.97,59.975,1475365503,"201051344000853","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,569140.0,569140.0,3242,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1475365545,1071906.00
10/01/2016 19:45,2,0.000,ALERT,211.25,299.07,59.965,1475365503,"201051344000685","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,571711.5,571711.5,3236,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1475365546,1071907.00
10/01/2016 19:45,2,0.000,ALERT,211.03,298.47,59.975,1475365503,"201051344000917","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,568630.2,568630.2,3229,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1475365548,1071908.00
10/01/2016 19:45,2,0.000,ALERT,211.03,299.37,59.975,1475365503,"201051344001145","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,573868.8,573868.8,3235,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1475365550,1071909.00
10/01/2016 19:45,2,0.000,ALERT,211.03,298.17,59.991,1475365503,"201051344000651","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,567075.1,567075.1,3225,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1475365552,1071910.00
10/01/2016 19:45,2,0.000,ALERT,209.90,297.57,59.975,1475365503,"274151322000088","219011344069620",0.00,21.50,0,296.96,305.38,0.0,0.0,0.000,791592.8,791592.8,3208,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1475365554,1071911.00
10/01/2016 19:45,2,0.000,ALERT,210.80,296.96,59.970,1475365503,"274151322000068","219011344069620",0.00,22.80,0,296.36,373.91,0.0,0.0,0.000,684511.5,684511.5,3281,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1475365555,1071912.00
10/01/2016 19:45,2,0.000,ALERT,210.57,298.77,59.975,1475365503,"201051344001135","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,563227.8,563227.8,3220,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1475365557,1071913.00
10/01/2016 19:45,2,0.000,ALERT,211.25,300.87,59.975,1475365503,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,574337.6,574337.6,3230,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1475365559,1071914.00
10/01/2016 19:45,2,0.000,ALERT,210.80,298.47,59.970,1475365503,"201051344001203","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,571455.6,571455.6,3230,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1475365561,1071915.00
10/01/2016 19:45,2,0.000,ALERT,210.35,298.47,59.965,1475365503,"274151322000054","219011344069620",0.00,22.30,0,296.96,306.28,0.0,0.0,0.000,807827.6,807827.6,3204,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475365563,1071916.00
10/01/2016 19:45,2,0.000,ALERT,211.70,299.97,59.970,1475365503,"201051344000867","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,561549.6,561549.6,3234,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1475365564,1071917.00
10/01/2016 19:45,2,0.000,ALERT,210.80,298.77,59.970,1475365503,"201051344001093","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,567970.6,567970.6,3235,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1475365566,1071918.00
10/01/2016 19:45,2,0.000,ALERT,211.48,300.27,59.965,1475365503,"201051344000900","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,578362.8,578362.8,3236,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1475365568,1071919.00
10/01/2016 19:45,2,0.000,ALERT,211.70,299.67,59.970,1475365503,"201051344000648","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,566964.2,566964.2,3226,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1475365570,1071920.00
10/01/2016 19:45,2,0.000,ALERT,211.48,300.87,59.970,1475365503,"201051344000569","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,578311.3,578311.3,3231,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1475365571,1071921.00
10/01/2016 19:45,2,0.000,ALERT,211.70,300.87,59.975,1475365503,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,570909.0,570909.0,3237,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1475365573,1071922.00
10/01/2016 19:45,2,0.000,ALERT,211.48,300.27,59.938,1475365503,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,562375.9,562375.9,3230,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1475365575,1071923.00
10/01/2016 19:45,2,0.000,ALERT,211.93,300.87,59.986,1475365503,"201051344000576","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,569920.3,569920.3,3235,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1475365577,1071924.00
10/01/2016 19:45,2,0.000,ALERT,210.57,297.87,59.975,1475365503,"274151322000087","219011344069620",0.00,24.30,0,296.66,305.68,0.0,0.0,0.000,779813.1,779813.1,3243,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1475365579,1071925.00
10/01/2016 20:00,2,0.000,ALERT,212.61,301.47,59.970,1475366404,"201051344000645","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,569393.6,569393.6,3236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366406,1071926.00
10/01/2016 20:00,2,0.000,ALERT,211.03,298.77,59.975,1475366404,"274151322000085","219011344069620",0.00,20.30,0,296.06,305.38,0.0,0.0,0.000,807306.2,807306.2,3209,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366408,1071927.00
10/01/2016 20:00,2,0.000,ALERT,212.83,301.17,59.975,1475366404,"201051344000633","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,561074.2,561074.2,3235,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366409,1071928.00
10/01/2016 20:00,2,0.000,ALERT,212.16,301.17,59.981,1475366404,"201051344000469","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,563703.7,563703.7,3238,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366411,1071929.00
10/01/2016 20:00,2,0.000,ALERT,210.80,299.37,59.986,1475366404,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,564108.7,564108.7,3229,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366413,1071930.00
10/01/2016 20:00,2,0.000,ALERT,210.57,298.77,60.002,1475366404,"274151322000052","219011344069620",0.00,20.00,0,296.06,305.98,0.0,0.0,0.000,830321.6,830321.6,3215,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366415,1071931.00
10/01/2016 20:00,2,0.000,ALERT,211.48,299.37,59.986,1475366404,"201051344000585","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,574313.1,574313.1,3233,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366417,1071932.00
10/01/2016 20:00,2,0.000,ALERT,211.03,299.67,60.018,1475366404,"201051344001230","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,566963.8,566963.8,3239,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366418,1071933.00
10/01/2016 20:00,2,0.000,ALERT,211.70,300.27,59.986,1475366404,"201051344000582","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,559734.4,559734.4,3228,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366420,1071934.00
10/01/2016 20:00,2,0.000,ALERT,210.80,299.67,59.981,1475366404,"201051344000955","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,573894.9,573894.9,3228,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366422,1071935.00
10/01/2016 20:00,2,0.000,ALERT,211.03,298.17,59.986,1475366404,"274151322000094","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,683958.3,683958.3,3284,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366424,1071936.00
10/01/2016 20:00,2,0.000,ALERT,212.16,302.07,59.975,1475366404,"201051344000579","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,578236.8,578236.8,3226,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366426,1071937.00
10/01/2016 20:00,2,0.000,ALERT,211.03,299.97,59.991,1475366404,"201051344000890","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,571131.7,571131.7,3230,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366427,1071938.00
10/01/2016 20:00,2,0.000,ALERT,211.25,299.67,59.975,1475366404,"201051344000438","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,572572.3,572572.3,3231,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366429,1071939.00
10/01/2016 20:00,2,0.000,ALERT,211.25,298.77,59.965,1475366404,"201051344000417","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,563491.9,563491.9,3237,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366431,1071940.00
10/01/2016 20:00,2,0.000,ALERT,210.80,298.47,59.970,1475366404,"274151322000083","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,822727.3,822727.3,3219,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366433,1071941.00
10/01/2016 20:00,2,0.000,ALERT,211.25,298.17,60.002,1475366404,"274151322000076","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,878358.5,878358.5,3227,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366435,1071942.00
10/01/2016 20:00,2,0.000,ALERT,212.16,302.37,59.965,1475366404,"201051344000868","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,562462.4,562462.4,3234,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366436,1071943.00
10/01/2016 20:00,2,0.000,ALERT,210.57,299.67,59.954,1475366404,"274151322000095","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,869488.0,869488.0,3231,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366438,1071944.00
10/01/2016 20:00,2,0.000,ALERT,212.16,301.47,59.970,1475366404,"201051344000988","219011344069620",0.00,17.00,0,295.46,302.68,0.0,0.0,0.000,540275.3,540275.3,3221,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366440,1071945.00
10/01/2016 20:00,2,0.000,ALERT,211.03,298.47,59.922,1475366404,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,572848.3,572848.3,3226,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366442,1071946.00
10/01/2016 20:00,2,0.000,ALERT,212.16,301.77,60.007,1475366404,"201051344000458","219011344069620",0.00,18.00,0,298.17,303.58,0.0,0.0,0.000,569867.0,569867.0,3237,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366444,1071947.00
10/01/2016 20:00,2,0.000,ALERT,212.61,301.47,59.965,1475366404,"201051344000853","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,569140.0,569140.0,3244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366445,1071948.00
10/01/2016 20:00,2,0.000,ALERT,211.48,299.67,59.965,1475366404,"201051344000685","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,571711.5,571711.5,3238,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366447,1071949.00
10/01/2016 20:00,2,0.000,ALERT,211.25,298.77,59.922,1475366404,"201051344000917","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,568630.2,568630.2,3231,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366449,1071950.00
10/01/2016 20:00,2,0.000,ALERT,211.48,299.67,59.965,1475366404,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,573868.8,573868.8,3237,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366451,1071951.00
10/01/2016 20:00,2,0.000,ALERT,211.48,299.07,59.922,1475366404,"201051344000651","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,567075.1,567075.1,3227,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366453,1071952.00
10/01/2016 20:00,2,0.000,ALERT,210.57,298.17,59.954,1475366404,"274151322000088","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,791592.8,791592.8,3210,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366454,1071953.00
10/01/2016 20:00,2,0.000,ALERT,211.25,297.57,59.959,1475366404,"274151322000068","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,684511.5,684511.5,3283,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366456,1071954.00
10/01/2016 20:00,2,0.000,ALERT,211.03,299.37,59.965,1475366404,"201051344001135","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,563227.8,563227.8,3222,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366458,1071955.00
10/01/2016 20:00,2,0.000,ALERT,212.16,302.37,59.965,1475366404,"201051344000594","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,574337.6,574337.6,3232,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366460,1071956.00
10/01/2016 20:00,2,0.000,ALERT,211.48,299.37,59.959,1475366404,"201051344001203","219011344069620",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,571455.6,571455.6,3232,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366461,1071957.00
10/01/2016 20:00,2,0.000,ALERT,210.80,298.47,59.965,1475366404,"274151322000054","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,807827.6,807827.6,3206,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366463,1071958.00
10/01/2016 20:00,2,0.000,ALERT,212.38,301.17,59.965,1475366404,"201051344000867","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,561549.6,561549.6,3236,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366465,1071959.00
10/01/2016 20:00,2,0.000,ALERT,211.48,299.67,59.959,1475366404,"201051344001093","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,567970.6,567970.6,3237,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366467,1071960.00
10/01/2016 20:00,2,0.000,ALERT,212.16,301.47,59.965,1475366404,"201051344000900","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,578362.8,578362.8,3238,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366469,1071961.00
10/01/2016 20:00,2,0.000,ALERT,212.16,300.57,59.954,1475366404,"201051344000648","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,566964.2,566964.2,3228,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366471,1071962.00
10/01/2016 20:00,2,0.000,ALERT,211.93,301.77,59.970,1475366404,"201051344000569","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,578311.3,578311.3,3233,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366472,1071963.00
10/01/2016 20:00,2,0.000,ALERT,212.16,301.47,59.970,1475366404,"201051344000983","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,570909.0,570909.0,3239,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366474,1071964.00
10/01/2016 20:00,2,0.000,ALERT,212.16,301.17,59.959,1475366404,"201051344001158","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,562375.9,562375.9,3232,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475366476,1071965.00
10/01/2016 20:00,2,0.000,ALERT,212.61,301.77,59.959,1475366404,"201051344000576","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,569920.3,569920.3,3237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366478,1071966.00
10/01/2016 20:00,2,0.000,ALERT,211.03,297.57,59.970,1475366404,"274151322000087","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,779813.1,779813.1,3245,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475366480,1071967.00
10/01/2016 20:15,2,0.000,ALERT,212.61,301.17,60.002,1475367304,"201051344000645","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,569393.6,569393.6,3238,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475367307,1071968.00
10/01/2016 20:15,2,0.000,ALERT,210.57,298.77,60.007,1475367304,"274151322000085","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,807306.2,807306.2,3211,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367308,1071969.00
10/01/2016 20:15,2,0.000,ALERT,212.61,301.17,60.007,1475367304,"201051344000633","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,561074.2,561074.2,3237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367310,1071970.00
10/01/2016 20:15,2,0.000,ALERT,212.16,301.47,60.007,1475367304,"201051344000469","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,563703.7,563703.7,3240,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475367312,1071971.00
10/01/2016 20:15,2,0.000,ALERT,211.03,299.97,59.991,1475367304,"201051344000646","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,564108.7,564108.7,3231,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367314,1071972.00
10/01/2016 20:15,2,0.000,ALERT,210.35,298.17,60.002,1475367304,"274151322000052","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,830321.6,830321.6,3217,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367316,1071973.00
10/01/2016 20:15,2,0.000,ALERT,211.48,300.27,59.981,1475367304,"201051344000585","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,574313.1,574313.1,3235,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367317,1071974.00
10/01/2016 20:15,2,0.000,ALERT,211.25,300.27,60.007,1475367304,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,566963.8,566963.8,3241,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367319,1071975.00
10/01/2016 20:15,2,0.000,ALERT,211.93,300.87,59.975,1475367304,"201051344000582","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,559734.4,559734.4,3230,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475367321,1071976.00
10/01/2016 20:15,2,0.000,ALERT,211.03,299.97,60.034,1475367304,"201051344000955","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,573894.9,573894.9,3230,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367323,1071977.00
10/01/2016 20:15,2,0.000,ALERT,210.80,297.87,59.996,1475367304,"274151322000094","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,683958.3,683958.3,3286,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367325,1071978.00
10/01/2016 20:15,2,0.000,ALERT,212.16,302.07,60.002,1475367304,"201051344000579","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,578236.8,578236.8,3228,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475367326,1071979.00
10/01/2016 20:15,2,0.000,ALERT,211.25,300.57,60.039,1475367304,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,571131.7,571131.7,3232,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367328,1071980.00
10/01/2016 20:15,2,0.000,ALERT,211.48,299.97,60.002,1475367304,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,572572.3,572572.3,3233,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475367330,1071981.00
10/01/2016 20:15,2,0.000,ALERT,211.70,299.67,59.996,1475367304,"201051344000417","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,563491.9,563491.9,3239,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475367332,1071982.00
10/01/2016 20:15,2,0.000,ALERT,210.80,299.07,59.996,1475367304,"274151322000083","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,822727.3,822727.3,3221,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367334,1071983.00
10/01/2016 20:15,2,0.000,ALERT,211.03,298.17,60.007,1475367304,"274151322000076","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,878358.5,878358.5,3229,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367336,1071984.00
10/01/2016 20:15,2,0.000,ALERT,211.93,302.07,59.986,1475367304,"201051344000868","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,562462.4,562462.4,3236,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367338,1071985.00
10/01/2016 20:15,2,0.000,ALERT,210.57,299.07,60.002,1475367304,"274151322000095","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,869488.0,869488.0,3233,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367340,1071986.00
10/01/2016 20:15,2,0.000,ALERT,211.93,301.17,59.991,1475367304,"201051344000988","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,540275.3,540275.3,3223,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367342,1071987.00
10/01/2016 20:15,2,0.000,ALERT,211.25,299.37,59.991,1475367304,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,572848.3,572848.3,3228,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367343,1071988.00
10/01/2016 20:15,2,0.000,ALERT,211.93,301.47,60.002,1475367304,"201051344000458","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,569867.0,569867.0,3239,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475367345,1071989.00
10/01/2016 20:15,2,0.000,ALERT,212.61,301.17,60.012,1475367304,"201051344000853","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,569140.0,569140.0,3246,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367347,1071990.00
10/01/2016 20:15,2,0.000,ALERT,211.70,299.97,60.002,1475367304,"201051344000685","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,571711.5,571711.5,3240,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367349,1071991.00
10/01/2016 20:15,2,0.000,ALERT,211.48,299.67,59.981,1475367304,"201051344000917","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,568630.2,568630.2,3233,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367351,1071992.00
10/01/2016 20:15,2,0.000,ALERT,211.70,300.27,60.018,1475367304,"201051344001145","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,573868.8,573868.8,3239,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367353,1071993.00
10/01/2016 20:15,2,0.000,ALERT,211.48,299.37,59.996,1475367304,"201051344000651","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,567075.1,567075.1,3229,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367354,1071994.00
10/01/2016 20:15,2,0.000,ALERT,210.35,298.77,60.034,1475367304,"274151322000088","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,791592.8,791592.8,3212,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367356,1071995.00
10/01/2016 20:15,2,0.000,ALERT,211.25,297.87,59.981,1475367304,"274151322000068","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,684511.5,684511.5,3285,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367358,1071996.00
10/01/2016 20:15,2,0.000,ALERT,211.25,299.97,60.002,1475367304,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,563227.8,563227.8,3224,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367360,1071997.00
10/01/2016 20:15,2,0.000,ALERT,211.70,302.07,60.002,1475367304,"201051344000594","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,574337.6,574337.6,3234,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367362,1071998.00
10/01/2016 20:15,2,0.000,ALERT,211.48,299.67,59.975,1475367304,"201051344001203","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,571455.6,571455.6,3234,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367363,1071999.00
10/01/2016 20:15,2,0.000,ALERT,210.57,298.47,59.996,1475367304,"274151322000054","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,807827.6,807827.6,3208,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367365,1072000.00
10/01/2016 20:15,2,0.000,ALERT,212.38,301.17,60.018,1475367304,"201051344000867","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,561549.6,561549.6,3238,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367367,1072001.00
10/01/2016 20:15,2,0.000,ALERT,211.48,299.97,59.996,1475367304,"201051344001093","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,567970.6,567970.6,3239,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475367369,1072002.00
10/01/2016 20:15,2,0.000,ALERT,211.93,301.47,59.991,1475367304,"201051344000900","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,578362.8,578362.8,3240,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367371,1072003.00
10/01/2016 20:15,2,0.000,ALERT,212.38,300.87,59.996,1475367304,"201051344000648","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,566964.2,566964.2,3230,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367373,1072004.00
10/01/2016 20:15,2,0.000,ALERT,212.16,302.37,60.023,1475367304,"201051344000569","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,578311.3,578311.3,3235,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367374,1072005.00
10/01/2016 20:15,2,0.000,ALERT,212.16,302.07,59.986,1475367304,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,570909.0,570909.0,3241,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475367376,1072006.00
10/01/2016 20:15,2,0.000,ALERT,211.93,300.87,59.975,1475367304,"201051344001158","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,562375.9,562375.9,3234,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367378,1072007.00
10/01/2016 20:15,2,0.000,ALERT,212.38,301.77,59.991,1475367304,"201051344000576","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,569920.3,569920.3,3239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367380,1072008.00
10/01/2016 20:15,2,0.000,ALERT,210.80,297.87,59.944,1475367304,"274151322000087","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,779813.1,779813.1,3247,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475367382,1072009.00
10/01/2016 20:30,2,0.000,ALERT,212.83,301.47,60.039,1475368203,"201051344000645","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,569393.6,569393.6,3240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368205,1072010.00
10/01/2016 20:30,2,0.000,ALERT,211.03,298.77,60.007,1475368203,"274151322000085","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,807306.2,807306.2,3213,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368207,1072011.00
10/01/2016 20:30,2,0.000,ALERT,212.83,301.17,60.012,1475368203,"201051344000633","219011344069620",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,561074.2,561074.2,3239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368209,1072012.00
10/01/2016 20:30,2,0.000,ALERT,212.38,301.47,60.007,1475368203,"201051344000469","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,563703.7,563703.7,3242,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368211,1072013.00
10/01/2016 20:30,2,0.000,ALERT,211.25,299.97,59.986,1475368203,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,564108.7,564108.7,3233,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368212,1072014.00
10/01/2016 20:30,2,0.000,ALERT,210.80,299.37,60.007,1475368203,"274151322000052","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,830321.6,830321.6,3219,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368214,1072015.00
10/01/2016 20:30,2,0.000,ALERT,211.70,300.27,60.012,1475368203,"201051344000585","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,574313.1,574313.1,3237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368216,1072016.00
10/01/2016 20:30,2,0.000,ALERT,211.48,300.27,60.034,1475368203,"201051344001230","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,566963.8,566963.8,3243,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368218,1072017.00
10/01/2016 20:30,2,0.000,ALERT,212.16,300.87,60.012,1475368203,"201051344000582","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,559734.4,559734.4,3232,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368219,1072018.00
10/01/2016 20:30,2,0.000,ALERT,211.25,299.97,60.012,1475368203,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.17,0.0,0.0,0.000,573894.9,573894.9,3232,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368221,1072019.00
10/01/2016 20:30,2,0.000,ALERT,211.03,298.47,60.007,1475368203,"274151322000094","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,683958.3,683958.3,3288,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368223,1072020.00
