ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 20:30,2,0.000,ALERT,212.38,302.37,60.007,1475368203,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,578236.8,578236.8,3230,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368225,1072021.00
10/01/2016 20:30,2,0.000,ALERT,211.48,300.57,60.007,1475368203,"201051344000890","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,571131.7,571131.7,3234,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368227,1072022.00
10/01/2016 20:30,2,0.000,ALERT,211.70,300.27,60.012,1475368203,"201051344000438","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,572572.3,572572.3,3235,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368229,1072023.00
10/01/2016 20:30,2,0.000,ALERT,211.70,299.37,60.007,1475368203,"201051344000417","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,563491.9,563491.9,3241,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475368231,1072024.00
10/01/2016 20:30,2,0.000,ALERT,211.03,299.37,60.012,1475368203,"274151322000083","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,822727.3,822727.3,3223,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368233,1072025.00
10/01/2016 20:30,2,0.000,ALERT,211.48,298.47,60.002,1475368203,"274151322000076","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,878358.5,878358.5,3231,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368234,1072026.00
10/01/2016 20:30,2,0.000,ALERT,212.38,302.68,60.018,1475368203,"201051344000868","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,562462.4,562462.4,3238,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475368236,1072027.00
10/01/2016 20:30,2,0.000,ALERT,211.03,299.67,60.012,1475368203,"274151322000095","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,869488.0,869488.0,3235,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368238,1072028.00
10/01/2016 20:30,2,0.000,ALERT,212.38,301.77,60.034,1475368203,"201051344000988","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,540275.3,540275.3,3225,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368240,1072029.00
10/01/2016 20:30,2,0.000,ALERT,211.25,299.07,60.018,1475368203,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,572848.3,572848.3,3230,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475368242,1072030.00
10/01/2016 20:30,2,0.000,ALERT,212.38,302.07,60.028,1475368203,"201051344000458","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,569867.0,569867.0,3241,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368243,1072031.00
10/01/2016 20:30,2,0.000,ALERT,213.06,302.07,60.007,1475368203,"201051344000853","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,569140.0,569140.0,3248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368245,1072032.00
10/01/2016 20:30,2,0.000,ALERT,211.93,300.27,60.018,1475368203,"201051344000685","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,571711.5,571711.5,3242,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368247,1072033.00
10/01/2016 20:30,2,0.000,ALERT,211.70,299.67,60.018,1475368203,"201051344000917","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,568630.2,568630.2,3235,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368249,1072034.00
10/01/2016 20:30,2,0.000,ALERT,211.93,300.27,60.023,1475368203,"201051344001145","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,573868.8,573868.8,3241,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475368251,1072035.00
10/01/2016 20:30,2,0.000,ALERT,211.70,299.37,60.023,1475368203,"201051344000651","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,567075.1,567075.1,3231,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368253,1072036.00
10/01/2016 20:30,2,0.000,ALERT,210.57,298.77,60.007,1475368203,"274151322000088","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,791592.8,791592.8,3214,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368254,1072037.00
10/01/2016 20:30,2,0.000,ALERT,211.25,297.57,60.002,1475368203,"274151322000068","219011344069620",0.00,18.30,0,296.36,299.37,0.0,0.0,0.000,684511.5,684511.5,3287,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368256,1072038.00
10/01/2016 20:30,2,0.000,ALERT,211.25,299.97,60.012,1475368203,"201051344001135","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,563227.8,563227.8,3226,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368258,1072039.00
10/01/2016 20:30,2,0.000,ALERT,212.16,302.98,60.012,1475368203,"201051344000594","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,574337.6,574337.6,3236,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368260,1072040.00
10/01/2016 20:30,2,0.000,ALERT,211.48,299.67,60.007,1475368203,"201051344001203","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,571455.6,571455.6,3236,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475368261,1072041.00
10/01/2016 20:30,2,0.000,ALERT,210.80,298.17,60.007,1475368203,"274151322000054","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,807827.6,807827.6,3210,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368263,1072042.00
10/01/2016 20:30,2,0.000,ALERT,212.61,301.47,60.028,1475368203,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,561549.6,561549.6,3240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368265,1072043.00
10/01/2016 20:30,2,0.000,ALERT,211.48,299.67,60.012,1475368203,"201051344001093","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,567970.6,567970.6,3241,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368267,1072044.00
10/01/2016 20:30,2,0.000,ALERT,212.38,302.07,60.007,1475368203,"201051344000900","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,578362.8,578362.8,3242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475368269,1072045.00
10/01/2016 20:30,2,0.000,ALERT,212.61,301.17,60.012,1475368203,"201051344000648","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,566964.2,566964.2,3232,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368270,1072046.00
10/01/2016 20:30,2,0.000,ALERT,212.38,302.37,59.986,1475368203,"201051344000569","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,578311.3,578311.3,3237,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368272,1072047.00
10/01/2016 20:30,2,0.000,ALERT,212.38,302.07,60.002,1475368203,"201051344000983","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,570909.0,570909.0,3243,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368274,1072048.00
10/01/2016 20:30,2,0.000,ALERT,212.38,301.47,60.007,1475368203,"201051344001158","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,562375.9,562375.9,3236,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368276,1072049.00
10/01/2016 20:30,2,0.000,ALERT,212.83,302.37,60.002,1475368203,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,569920.3,569920.3,3241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368278,1072050.00
10/01/2016 20:30,2,0.000,ALERT,211.25,298.17,59.975,1475368203,"274151322000087","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,779813.1,779813.1,3249,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475368280,1072051.00
10/01/2016 20:45,2,0.000,ALERT,212.83,302.07,60.002,1475369103,"201051344000645","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,569393.6,569393.6,3242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369105,1072052.00
10/01/2016 20:45,2,0.000,ALERT,211.25,298.77,60.007,1475369103,"274151322000085","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,807306.2,807306.2,3215,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369107,1072053.00
10/01/2016 20:45,2,0.000,ALERT,213.06,301.77,60.012,1475369103,"201051344000633","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,561074.2,561074.2,3241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369109,1072054.00
10/01/2016 20:45,2,0.000,ALERT,212.61,302.07,60.007,1475369103,"201051344000469","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,563703.7,563703.7,3244,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369110,1072055.00
10/01/2016 20:45,2,0.000,ALERT,211.03,299.37,60.002,1475369103,"201051344000646","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,564108.7,564108.7,3235,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369112,1072056.00
10/01/2016 20:45,2,0.000,ALERT,211.03,299.67,60.002,1475369103,"274151322000052","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,830321.6,830321.6,3221,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369114,1072057.00
10/01/2016 20:45,2,0.000,ALERT,211.70,299.97,60.007,1475369103,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,574313.1,574313.1,3239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369116,1072058.00
10/01/2016 20:45,2,0.000,ALERT,211.25,299.97,60.007,1475369103,"201051344001230","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,566963.8,566963.8,3245,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369118,1072059.00
10/01/2016 20:45,2,0.000,ALERT,211.93,300.57,60.007,1475369103,"201051344000582","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,559734.4,559734.4,3234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369119,1072060.00
10/01/2016 20:45,2,0.000,ALERT,211.03,299.67,60.007,1475369103,"201051344000955","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,573894.9,573894.9,3234,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369121,1072061.00
10/01/2016 20:45,2,0.000,ALERT,211.25,298.47,60.034,1475369103,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,683958.3,683958.3,3290,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369123,1072062.00
10/01/2016 20:45,2,0.000,ALERT,212.38,302.68,60.002,1475369103,"201051344000579","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,578236.8,578236.8,3232,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369125,1072063.00
10/01/2016 20:45,2,0.000,ALERT,211.25,299.97,60.002,1475369103,"201051344000890","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,571131.7,571131.7,3236,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369126,1072064.00
10/01/2016 20:45,2,0.000,ALERT,211.70,299.67,59.996,1475369103,"201051344000438","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,572572.3,572572.3,3237,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369128,1072065.00
10/01/2016 20:45,2,0.000,ALERT,211.70,299.07,60.007,1475369103,"201051344000417","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,563491.9,563491.9,3243,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369130,1072066.00
10/01/2016 20:45,2,0.000,ALERT,211.25,299.67,59.991,1475369103,"274151322000083","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,822727.3,822727.3,3225,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369132,1072067.00
10/01/2016 20:45,2,0.000,ALERT,211.70,299.67,59.991,1475369103,"274151322000076","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,878358.5,878358.5,3233,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369134,1072068.00
10/01/2016 20:45,2,0.000,ALERT,212.38,302.68,59.991,1475369103,"201051344000868","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,562462.4,562462.4,3240,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369136,1072069.00
10/01/2016 20:45,2,0.000,ALERT,211.03,299.67,59.996,1475369103,"274151322000095","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,869488.0,869488.0,3237,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369137,1072070.00
10/01/2016 20:45,2,0.000,ALERT,212.38,302.07,59.996,1475369103,"201051344000988","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,540275.3,540275.3,3227,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369139,1072071.00
10/01/2016 20:45,2,0.000,ALERT,211.25,299.07,59.965,1475369103,"201051344001025","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,572848.3,572848.3,3232,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369141,1072072.00
10/01/2016 20:45,2,0.000,ALERT,212.38,302.37,60.002,1475369103,"201051344000458","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,569867.0,569867.0,3243,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369143,1072073.00
10/01/2016 20:45,2,0.000,ALERT,213.06,302.07,59.996,1475369103,"201051344000853","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,569140.0,569140.0,3250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369145,1072074.00
10/01/2016 20:45,2,0.000,ALERT,211.70,299.67,60.018,1475369103,"201051344000685","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,571711.5,571711.5,3244,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369146,1072075.00
10/01/2016 20:45,2,0.000,ALERT,211.48,299.07,60.028,1475369103,"201051344000917","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,568630.2,568630.2,3237,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369148,1072076.00
10/01/2016 20:45,2,0.000,ALERT,211.70,299.97,60.002,1475369103,"201051344001145","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,573868.8,573868.8,3243,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369150,1072077.00
10/01/2016 20:45,2,0.000,ALERT,211.48,299.07,60.002,1475369103,"201051344000651","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,567075.1,567075.1,3233,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369152,1072078.00
10/01/2016 20:45,2,0.000,ALERT,210.80,298.47,60.028,1475369103,"274151322000088","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,791592.8,791592.8,3216,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369154,1072079.00
10/01/2016 20:45,2,0.000,ALERT,211.93,298.47,59.986,1475369103,"274151322000068","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,684511.5,684511.5,3289,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369156,1072080.00
10/01/2016 20:45,2,0.000,ALERT,211.03,299.37,59.986,1475369103,"201051344001135","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,563227.8,563227.8,3228,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369157,1072081.00
10/01/2016 20:45,2,0.000,ALERT,212.16,302.68,59.991,1475369103,"201051344000594","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,574337.6,574337.6,3238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369159,1072082.00
10/01/2016 20:45,2,0.000,ALERT,211.48,299.37,59.996,1475369103,"201051344001203","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,571455.6,571455.6,3238,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369161,1072083.00
10/01/2016 20:45,2,0.000,ALERT,211.03,299.07,59.991,1475369103,"274151322000054","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,807827.6,807827.6,3212,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369163,1072084.00
10/01/2016 20:45,2,0.000,ALERT,212.83,302.07,59.996,1475369103,"201051344000867","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,561549.6,561549.6,3242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369165,1072085.00
10/01/2016 20:45,2,0.000,ALERT,211.48,299.67,59.986,1475369103,"201051344001093","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,567970.6,567970.6,3243,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369166,1072086.00
10/01/2016 20:45,2,0.000,ALERT,212.38,302.37,60.034,1475369103,"201051344000900","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,578362.8,578362.8,3244,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369168,1072087.00
10/01/2016 20:45,2,0.000,ALERT,212.61,301.47,59.981,1475369103,"201051344000648","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,566964.2,566964.2,3234,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369170,1072088.00
10/01/2016 20:45,2,0.000,ALERT,212.61,302.68,60.034,1475369103,"201051344000569","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,578311.3,578311.3,3239,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369172,1072089.00
10/01/2016 20:45,2,0.000,ALERT,212.61,302.37,59.996,1475369103,"201051344000983","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,570909.0,570909.0,3245,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369174,1072090.00
10/01/2016 20:45,2,0.000,ALERT,212.38,301.77,59.986,1475369103,"201051344001158","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,562375.9,562375.9,3238,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475369176,1072091.00
10/01/2016 20:45,2,0.000,ALERT,213.06,302.68,59.986,1475369103,"201051344000576","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,569920.3,569920.3,3243,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369178,1072092.00
10/01/2016 20:45,2,0.000,ALERT,211.48,298.17,59.944,1475369103,"274151322000087","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,779813.1,779813.1,3251,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475369179,1072093.00
10/01/2016 21:00,2,0.000,ALERT,212.83,301.17,59.949,1475370003,"201051344000645","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,569393.6,569393.6,3244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370005,1072094.00
10/01/2016 21:00,2,0.000,ALERT,211.03,298.47,59.986,1475370003,"274151322000085","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,807306.2,807306.2,3217,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370007,1072095.00
10/01/2016 21:00,2,0.000,ALERT,212.83,300.87,59.954,1475370003,"201051344000633","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,561074.2,561074.2,3243,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370009,1072096.00
10/01/2016 21:00,2,0.000,ALERT,212.38,300.87,59.949,1475370003,"201051344000469","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,563703.7,563703.7,3246,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370010,1072097.00
10/01/2016 21:00,2,0.000,ALERT,211.25,299.67,59.907,1475370003,"201051344000646","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,564108.7,564108.7,3237,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370012,1072098.00
10/01/2016 21:00,2,0.000,ALERT,210.80,298.77,59.970,1475370003,"274151322000052","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,830321.6,830321.6,3223,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370014,1072099.00
10/01/2016 21:00,2,0.000,ALERT,211.70,299.97,59.907,1475370003,"201051344000585","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,574313.1,574313.1,3241,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370016,1072100.00
10/01/2016 21:00,2,0.000,ALERT,211.48,300.27,59.944,1475370003,"201051344001230","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,566963.8,566963.8,3247,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370018,1072101.00
10/01/2016 21:00,2,0.000,ALERT,212.16,300.87,59.944,1475370003,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,559734.4,559734.4,3236,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370019,1072102.00
10/01/2016 21:00,2,0.000,ALERT,211.25,299.97,59.944,1475370003,"201051344000955","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,573894.9,573894.9,3236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370021,1072103.00
10/01/2016 21:00,2,0.000,ALERT,211.25,297.26,59.933,1475370003,"274151322000094","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,683958.3,683958.3,3292,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370023,1072104.00
10/01/2016 21:00,2,0.000,ALERT,212.16,301.47,59.938,1475370003,"201051344000579","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,578236.8,578236.8,3234,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370025,1072105.00
10/01/2016 21:00,2,0.000,ALERT,211.25,299.67,59.938,1475370003,"201051344000890","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,571131.7,571131.7,3238,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370027,1072106.00
10/01/2016 21:00,2,0.000,ALERT,211.70,299.37,59.965,1475370003,"201051344000438","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,572572.3,572572.3,3239,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370028,1072107.00
10/01/2016 21:00,2,0.000,ALERT,211.70,298.77,59.965,1475370003,"201051344000417","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,563491.9,563491.9,3245,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370030,1072108.00
10/01/2016 21:00,2,0.000,ALERT,211.03,298.47,59.954,1475370003,"274151322000083","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,822727.3,822727.3,3227,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370032,1072109.00
10/01/2016 21:00,2,0.000,ALERT,211.70,298.47,59.938,1475370003,"274151322000076","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,878358.5,878358.5,3235,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370034,1072110.00
10/01/2016 21:00,2,0.000,ALERT,212.16,302.07,59.907,1475370003,"201051344000868","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,562462.4,562462.4,3242,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370036,1072111.00
10/01/2016 21:00,2,0.000,ALERT,211.03,299.37,59.944,1475370003,"274151322000095","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,869488.0,869488.0,3239,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370038,1072112.00
10/01/2016 21:00,2,0.000,ALERT,212.16,300.87,59.938,1475370003,"201051344000988","219011344069620",0.00,14.70,0,296.96,303.28,0.0,0.0,0.000,540275.3,540275.3,3229,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370039,1072113.00
10/01/2016 21:00,2,0.000,ALERT,211.48,299.07,59.949,1475370003,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,572848.3,572848.3,3234,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370041,1072114.00
10/01/2016 21:00,2,0.000,ALERT,212.16,301.47,59.954,1475370003,"201051344000458","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,569867.0,569867.0,3245,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370043,1072115.00
10/01/2016 21:00,2,0.000,ALERT,212.83,301.17,59.922,1475370003,"201051344000853","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,569140.0,569140.0,3252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370045,1072116.00
10/01/2016 21:00,2,0.000,ALERT,212.16,299.97,59.938,1475370003,"201051344000685","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,571711.5,571711.5,3246,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370047,1072117.00
10/01/2016 21:00,2,0.000,ALERT,211.93,299.37,59.912,1475370003,"201051344000917","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,568630.2,568630.2,3239,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370048,1072118.00
10/01/2016 21:00,2,0.000,ALERT,211.93,300.27,59.949,1475370003,"201051344001145","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,573868.8,573868.8,3245,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370050,1072119.00
10/01/2016 21:00,2,0.000,ALERT,211.70,299.07,59.944,1475370003,"201051344000651","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,567075.1,567075.1,3235,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370052,1072120.00
10/01/2016 21:00,2,0.000,ALERT,210.57,298.47,59.938,1475370003,"274151322000088","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,791592.8,791592.8,3218,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370054,1072121.00
10/01/2016 21:00,2,0.000,ALERT,211.70,297.57,59.986,1475370003,"274151322000068","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,684511.5,684511.5,3291,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370055,1072122.00
10/01/2016 21:00,2,0.000,ALERT,211.48,299.67,59.933,1475370003,"201051344001135","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,563227.8,563227.8,3230,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370057,1072123.00
10/01/2016 21:00,2,0.000,ALERT,211.93,301.77,59.975,1475370003,"201051344000594","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,574337.6,574337.6,3240,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370059,1072124.00
10/01/2016 21:00,2,0.000,ALERT,211.48,299.37,59.896,1475370003,"201051344001203","219011344069620",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,571455.6,571455.6,3240,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370061,1072125.00
10/01/2016 21:00,2,0.000,ALERT,211.03,299.07,59.944,1475370003,"274151322000054","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,807827.6,807827.6,3214,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370063,1072126.00
10/01/2016 21:00,2,0.000,ALERT,212.61,300.87,59.901,1475370003,"201051344000867","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,561549.6,561549.6,3244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370065,1072127.00
10/01/2016 21:00,2,0.000,ALERT,211.70,299.97,59.944,1475370003,"201051344001093","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,567970.6,567970.6,3245,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370066,1072128.00
10/01/2016 21:00,2,0.000,ALERT,212.16,301.17,59.928,1475370003,"201051344000900","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,578362.8,578362.8,3246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370068,1072129.00
10/01/2016 21:00,2,0.000,ALERT,212.61,300.57,59.981,1475370003,"201051344000648","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,566964.2,566964.2,3236,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370070,1072130.00
10/01/2016 21:00,2,0.000,ALERT,212.38,301.77,59.991,1475370003,"201051344000569","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,578311.3,578311.3,3241,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370072,1072131.00
10/01/2016 21:00,2,0.000,ALERT,212.38,301.47,59.991,1475370003,"201051344000983","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,570909.0,570909.0,3247,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370074,1072132.00
10/01/2016 21:00,2,0.000,ALERT,212.38,301.17,59.949,1475370003,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,562375.9,562375.9,3240,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370075,1072133.00
10/01/2016 21:00,2,0.000,ALERT,212.83,301.47,59.944,1475370003,"201051344000576","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,569920.3,569920.3,3245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370077,1072134.00
10/01/2016 21:00,2,0.000,ALERT,211.25,298.47,59.965,1475370003,"274151322000087","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,779813.1,779813.1,3253,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370079,1072135.00
10/01/2016 21:15,2,0.000,ALERT,212.61,300.27,59.970,1475370903,"201051344000645","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,569393.6,569393.6,3246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370905,1072136.00
10/01/2016 21:15,2,0.000,ALERT,211.48,298.77,59.981,1475370903,"274151322000085","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,807306.2,807306.2,3219,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370907,1072137.00
10/01/2016 21:15,2,0.000,ALERT,212.83,300.57,59.981,1475370903,"201051344000633","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,561074.2,561074.2,3245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370909,1072138.00
10/01/2016 21:15,2,0.000,ALERT,212.38,300.87,59.991,1475370903,"201051344000469","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,563703.7,563703.7,3248,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370911,1072139.00
10/01/2016 21:15,2,0.000,ALERT,211.25,299.97,59.954,1475370903,"201051344000646","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,564108.7,564108.7,3239,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370913,1072140.00
10/01/2016 21:15,2,0.000,ALERT,211.03,299.07,59.959,1475370903,"274151322000052","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,830321.6,830321.6,3225,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370914,1072141.00
10/01/2016 21:15,2,0.000,ALERT,211.70,300.57,59.991,1475370903,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,574313.1,574313.1,3243,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370916,1072142.00
10/01/2016 21:15,2,0.000,ALERT,211.48,300.87,59.991,1475370903,"201051344001230","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,566963.8,566963.8,3249,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370918,1072143.00
10/01/2016 21:15,2,0.000,ALERT,212.16,301.17,59.996,1475370903,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,559734.4,559734.4,3238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370920,1072144.00
10/01/2016 21:15,2,0.000,ALERT,211.03,300.27,59.991,1475370903,"201051344000955","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,573894.9,573894.9,3238,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370922,1072145.00
10/01/2016 21:15,2,0.000,ALERT,211.25,298.17,59.991,1475370903,"274151322000094","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,683958.3,683958.3,3294,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370923,1072146.00
10/01/2016 21:15,2,0.000,ALERT,212.16,301.47,59.996,1475370903,"201051344000579","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,578236.8,578236.8,3236,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370925,1072147.00
10/01/2016 21:15,2,0.000,ALERT,211.48,300.87,59.996,1475370903,"201051344000890","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,571131.7,571131.7,3240,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370927,1072148.00
10/01/2016 21:15,2,0.000,ALERT,211.70,300.27,60.028,1475370903,"201051344000438","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,572572.3,572572.3,3241,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370929,1072149.00
10/01/2016 21:15,2,0.000,ALERT,211.70,299.67,59.991,1475370903,"201051344000417","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,563491.9,563491.9,3247,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370931,1072150.00
10/01/2016 21:15,2,0.000,ALERT,211.25,299.37,59.986,1475370903,"274151322000083","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,822727.3,822727.3,3229,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370933,1072151.00
10/01/2016 21:15,2,0.000,ALERT,211.70,298.17,59.981,1475370903,"274151322000076","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,878358.5,878358.5,3237,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370934,1072152.00
10/01/2016 21:15,2,0.000,ALERT,212.16,301.77,60.028,1475370903,"201051344000868","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,562462.4,562462.4,3244,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370936,1072153.00
10/01/2016 21:15,2,0.000,ALERT,211.03,299.37,59.986,1475370903,"274151322000095","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,869488.0,869488.0,3241,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370938,1072154.00
10/01/2016 21:15,2,0.000,ALERT,212.16,300.57,59.986,1475370903,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.68,0.0,0.0,0.000,540275.3,540275.3,3231,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370940,1072155.00
10/01/2016 21:15,2,0.000,ALERT,211.25,299.37,59.986,1475370903,"201051344001025","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,572848.3,572848.3,3236,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370942,1072156.00
10/01/2016 21:15,2,0.000,ALERT,212.16,301.17,59.991,1475370903,"201051344000458","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,569867.0,569867.0,3247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370944,1072157.00
10/01/2016 21:15,2,0.000,ALERT,212.83,300.87,59.986,1475370903,"201051344000853","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,569140.0,569140.0,3254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370945,1072158.00
10/01/2016 21:15,2,0.000,ALERT,211.93,300.27,59.986,1475370903,"201051344000685","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,571711.5,571711.5,3248,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370947,1072159.00
10/01/2016 21:15,2,0.000,ALERT,211.70,299.67,59.991,1475370903,"201051344000917","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,568630.2,568630.2,3241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475370949,1072160.00
10/01/2016 21:15,2,0.000,ALERT,211.70,300.27,59.991,1475370903,"201051344001145","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,573868.8,573868.8,3247,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370951,1072161.00
10/01/2016 21:15,2,0.000,ALERT,211.48,299.07,59.975,1475370903,"201051344000651","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,567075.1,567075.1,3237,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370953,1072162.00
10/01/2016 21:15,2,0.000,ALERT,210.80,298.47,59.975,1475370903,"274151322000088","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,791592.8,791592.8,3220,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370954,1072163.00
10/01/2016 21:15,2,0.000,ALERT,211.93,297.87,59.933,1475370903,"274151322000068","219011344069620",0.00,16.30,0,296.36,299.37,0.0,0.0,0.000,684511.5,684511.5,3293,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370956,1072164.00
10/01/2016 21:15,2,0.000,ALERT,211.25,299.97,59.975,1475370903,"201051344001135","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,563227.8,563227.8,3232,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370958,1072165.00
