ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 21:15,2,0.000,ALERT,211.93,301.47,59.975,1475370903,"201051344000594","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,574337.6,574337.6,3242,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370960,1072166.00
10/01/2016 21:15,2,0.000,ALERT,211.70,299.97,59.986,1475370903,"201051344001203","219011344069620",0.00,14.00,0,297.26,303.28,0.0,0.0,0.000,571455.6,571455.6,3242,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370962,1072167.00
10/01/2016 21:15,2,0.000,ALERT,211.25,298.77,59.981,1475370903,"274151322000054","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,807827.6,807827.6,3216,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370963,1072168.00
10/01/2016 21:15,2,0.000,ALERT,212.61,300.87,59.986,1475370903,"201051344000867","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,561549.6,561549.6,3246,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370965,1072169.00
10/01/2016 21:15,2,0.000,ALERT,211.48,299.97,59.981,1475370903,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,567970.6,567970.6,3247,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370967,1072170.00
10/01/2016 21:15,2,0.000,ALERT,212.16,300.87,59.986,1475370903,"201051344000900","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,578362.8,578362.8,3248,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370969,1072171.00
10/01/2016 21:15,2,0.000,ALERT,212.38,300.27,59.991,1475370903,"201051344000648","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,566964.2,566964.2,3238,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370971,1072172.00
10/01/2016 21:15,2,0.000,ALERT,212.38,301.47,59.981,1475370903,"201051344000569","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,578311.3,578311.3,3243,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370973,1072173.00
10/01/2016 21:15,2,0.000,ALERT,212.38,301.17,59.981,1475370903,"201051344000983","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,570909.0,570909.0,3249,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370974,1072174.00
10/01/2016 21:15,2,0.000,ALERT,212.38,300.87,59.981,1475370903,"201051344001158","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,562375.9,562375.9,3242,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370976,1072175.00
10/01/2016 21:15,2,0.000,ALERT,212.61,301.17,59.949,1475370903,"201051344000576","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,569920.3,569920.3,3247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370978,1072176.00
10/01/2016 21:15,2,0.000,ALERT,211.25,297.26,59.975,1475370903,"274151322000087","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,779813.1,779813.1,3255,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475370980,1072177.00
10/01/2016 21:30,2,0.000,ALERT,212.83,300.57,59.986,1475371804,"201051344000645","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,569393.6,569393.6,3248,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371806,1072178.00
10/01/2016 21:30,2,0.000,ALERT,211.48,298.77,59.981,1475371804,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,807306.2,807306.2,3221,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371807,1072179.00
10/01/2016 21:30,2,0.000,ALERT,212.83,300.27,59.986,1475371804,"201051344000633","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,561074.2,561074.2,3247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371809,1072180.00
10/01/2016 21:30,2,0.000,ALERT,212.38,300.27,59.975,1475371804,"201051344000469","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,563703.7,563703.7,3250,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475371811,1072181.00
10/01/2016 21:30,2,0.000,ALERT,211.48,300.57,60.023,1475371804,"201051344000646","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,564108.7,564108.7,3241,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371813,1072182.00
10/01/2016 21:30,2,0.000,ALERT,211.03,299.67,59.944,1475371804,"274151322000052","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,830321.6,830321.6,3227,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371814,1072183.00
10/01/2016 21:30,2,0.000,ALERT,211.93,300.87,59.975,1475371804,"201051344000585","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,574313.1,574313.1,3245,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371816,1072184.00
10/01/2016 21:30,2,0.000,ALERT,211.70,300.87,59.986,1475371804,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,566963.8,566963.8,3251,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371818,1072185.00
10/01/2016 21:30,2,0.000,ALERT,212.16,301.47,59.991,1475371804,"201051344000582","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,559734.4,559734.4,3240,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475371820,1072186.00
10/01/2016 21:30,2,0.000,ALERT,211.25,300.57,59.975,1475371804,"201051344000955","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,573894.9,573894.9,3240,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371822,1072187.00
10/01/2016 21:30,2,0.000,ALERT,211.48,298.47,59.970,1475371804,"274151322000094","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,683958.3,683958.3,3296,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371823,1072188.00
10/01/2016 21:30,2,0.000,ALERT,212.38,301.47,59.986,1475371804,"201051344000579","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,578236.8,578236.8,3238,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371825,1072189.00
10/01/2016 21:30,2,0.000,ALERT,211.70,300.87,59.986,1475371804,"201051344000890","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,571131.7,571131.7,3242,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371827,1072190.00
10/01/2016 21:30,2,0.000,ALERT,211.93,300.57,59.981,1475371804,"201051344000438","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,572572.3,572572.3,3243,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371829,1072191.00
10/01/2016 21:30,2,0.000,ALERT,211.93,299.97,59.991,1475371804,"201051344000417","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,563491.9,563491.9,3249,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371831,1072192.00
10/01/2016 21:30,2,0.000,ALERT,211.48,299.67,59.981,1475371804,"274151322000083","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,822727.3,822727.3,3231,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371832,1072193.00
10/01/2016 21:30,2,0.000,ALERT,211.93,299.37,59.986,1475371804,"274151322000076","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,878358.5,878358.5,3239,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371834,1072194.00
10/01/2016 21:30,2,0.000,ALERT,212.38,301.77,59.986,1475371804,"201051344000868","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,562462.4,562462.4,3246,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371836,1072195.00
10/01/2016 21:30,2,0.000,ALERT,211.25,300.27,59.996,1475371804,"274151322000095","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,869488.0,869488.0,3243,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475371838,1072196.00
10/01/2016 21:30,2,0.000,ALERT,212.38,301.17,59.991,1475371804,"201051344000988","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,540275.3,540275.3,3233,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371840,1072197.00
10/01/2016 21:30,2,0.000,ALERT,211.70,300.27,59.975,1475371804,"201051344001025","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,572848.3,572848.3,3238,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475371841,1072198.00
10/01/2016 21:30,2,0.000,ALERT,212.61,301.77,59.986,1475371804,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,569867.0,569867.0,3249,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371843,1072199.00
10/01/2016 21:30,2,0.000,ALERT,213.06,301.17,59.996,1475371804,"201051344000853","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,569140.0,569140.0,3256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371845,1072200.00
10/01/2016 21:30,2,0.000,ALERT,212.38,301.17,59.986,1475371804,"201051344000685","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,571711.5,571711.5,3250,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371847,1072201.00
10/01/2016 21:30,2,0.000,ALERT,212.16,300.57,59.981,1475371804,"201051344000917","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,568630.2,568630.2,3243,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475371849,1072202.00
10/01/2016 21:30,2,0.000,ALERT,212.16,301.17,59.981,1475371804,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,573868.8,573868.8,3249,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371851,1072203.00
10/01/2016 21:30,2,0.000,ALERT,211.93,300.27,59.975,1475371804,"201051344000651","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,567075.1,567075.1,3239,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371853,1072204.00
10/01/2016 21:30,2,0.000,ALERT,210.80,298.47,59.986,1475371804,"274151322000088","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,791592.8,791592.8,3222,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371854,1072205.00
10/01/2016 21:30,2,0.000,ALERT,211.93,297.87,59.975,1475371804,"274151322000068","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,684511.5,684511.5,3295,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371856,1072206.00
10/01/2016 21:30,2,0.000,ALERT,211.48,300.57,59.981,1475371804,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,563227.8,563227.8,3234,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371858,1072207.00
10/01/2016 21:30,2,0.000,ALERT,212.38,301.77,59.975,1475371804,"201051344000594","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,574337.6,574337.6,3244,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371860,1072208.00
10/01/2016 21:30,2,0.000,ALERT,211.93,300.57,59.975,1475371804,"201051344001203","219011344069620",0.00,13.70,0,297.57,303.58,0.0,0.0,0.000,571455.6,571455.6,3244,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371862,1072209.00
10/01/2016 21:30,2,0.000,ALERT,211.25,299.37,59.970,1475371804,"274151322000054","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,807827.6,807827.6,3218,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371863,1072210.00
10/01/2016 21:30,2,0.000,ALERT,212.83,300.87,59.975,1475371804,"201051344000867","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,561549.6,561549.6,3248,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371865,1072211.00
10/01/2016 21:30,2,0.000,ALERT,211.93,300.87,59.975,1475371804,"201051344001093","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,567970.6,567970.6,3249,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475371867,1072212.00
10/01/2016 21:30,2,0.000,ALERT,212.38,301.17,59.975,1475371804,"201051344000900","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,578362.8,578362.8,3250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371869,1072213.00
10/01/2016 21:30,2,0.000,ALERT,212.61,300.27,60.023,1475371804,"201051344000648","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,566964.2,566964.2,3240,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371871,1072214.00
10/01/2016 21:30,2,0.000,ALERT,212.61,301.47,59.986,1475371804,"201051344000569","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,578311.3,578311.3,3245,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371873,1072215.00
10/01/2016 21:30,2,0.000,ALERT,212.61,301.17,59.981,1475371804,"201051344000983","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,570909.0,570909.0,3251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475371874,1072216.00
10/01/2016 21:30,2,0.000,ALERT,212.61,301.17,59.949,1475371804,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,562375.9,562375.9,3244,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371876,1072217.00
10/01/2016 21:30,2,0.000,ALERT,213.06,301.47,59.981,1475371804,"201051344000576","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,569920.3,569920.3,3249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371878,1072218.00
10/01/2016 21:30,2,0.000,ALERT,211.48,298.47,59.970,1475371804,"274151322000087","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,779813.1,779813.1,3257,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475371880,1072219.00
10/01/2016 21:45,2,0.000,ALERT,213.06,301.17,59.991,1475372703,"201051344000645","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,569393.6,569393.6,3250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475372705,1072220.00
10/01/2016 21:45,2,0.000,ALERT,211.70,299.67,59.949,1475372703,"274151322000085","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,807306.2,807306.2,3223,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372707,1072221.00
10/01/2016 21:45,2,0.000,ALERT,213.06,300.87,59.970,1475372703,"201051344000633","219011344069620",0.00,13.30,0,296.66,302.68,0.0,0.0,0.000,561074.2,561074.2,3249,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372709,1072222.00
10/01/2016 21:45,2,0.000,ALERT,212.61,301.17,60.018,1475372703,"201051344000469","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,563703.7,563703.7,3252,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372711,1072223.00
10/01/2016 21:45,2,0.000,ALERT,211.93,300.87,60.002,1475372703,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,564108.7,564108.7,3243,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372713,1072224.00
10/01/2016 21:45,2,0.000,ALERT,211.25,298.77,59.970,1475372703,"274151322000052","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,830321.6,830321.6,3229,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372715,1072225.00
10/01/2016 21:45,2,0.000,ALERT,212.38,300.87,59.986,1475372703,"201051344000585","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,574313.1,574313.1,3247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372716,1072226.00
10/01/2016 21:45,2,0.000,ALERT,212.16,301.17,59.981,1475372703,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,566963.8,566963.8,3253,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475372718,1072227.00
10/01/2016 21:45,2,0.000,ALERT,212.61,301.47,59.991,1475372703,"201051344000582","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,559734.4,559734.4,3242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372720,1072228.00
10/01/2016 21:45,2,0.000,ALERT,211.70,300.87,59.991,1475372703,"201051344000955","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,573894.9,573894.9,3242,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372722,1072229.00
10/01/2016 21:45,2,0.000,ALERT,211.48,298.77,59.986,1475372703,"274151322000094","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,683958.3,683958.3,3298,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372723,1072230.00
10/01/2016 21:45,2,0.000,ALERT,212.38,301.77,59.991,1475372703,"201051344000579","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,578236.8,578236.8,3240,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372725,1072231.00
10/01/2016 21:45,2,0.000,ALERT,211.93,301.47,59.991,1475372703,"201051344000890","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,571131.7,571131.7,3244,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372727,1072232.00
10/01/2016 21:45,2,0.000,ALERT,212.16,300.87,59.981,1475372703,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,572572.3,572572.3,3245,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372729,1072233.00
10/01/2016 21:45,2,0.000,ALERT,212.16,300.27,59.986,1475372703,"201051344000417","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,563491.9,563491.9,3251,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372731,1072234.00
10/01/2016 21:45,2,0.000,ALERT,211.48,299.07,59.975,1475372703,"274151322000083","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,822727.3,822727.3,3233,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372733,1072235.00
10/01/2016 21:45,2,0.000,ALERT,211.93,299.07,59.986,1475372703,"274151322000076","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,878358.5,878358.5,3241,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372735,1072236.00
10/01/2016 21:45,2,0.000,ALERT,212.61,301.77,60.002,1475372703,"201051344000868","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,562462.4,562462.4,3248,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372737,1072237.00
10/01/2016 21:45,2,0.000,ALERT,211.70,300.27,60.002,1475372703,"274151322000095","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,869488.0,869488.0,3245,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372738,1072238.00
10/01/2016 21:45,2,0.000,ALERT,212.61,301.17,60.007,1475372703,"201051344000988","219011344069620",0.00,13.70,0,296.96,302.98,0.0,0.0,0.000,540275.3,540275.3,3235,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372740,1072239.00
10/01/2016 21:45,2,0.000,ALERT,212.16,300.27,59.981,1475372703,"201051344001025","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,572848.3,572848.3,3240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475372742,1072240.00
10/01/2016 21:45,2,0.000,ALERT,212.61,301.77,59.986,1475372703,"201051344000458","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,569867.0,569867.0,3251,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475372744,1072241.00
10/01/2016 21:45,2,0.000,ALERT,213.29,301.17,59.975,1475372703,"201051344000853","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,569140.0,569140.0,3258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475372746,1072242.00
10/01/2016 21:45,2,0.000,ALERT,212.61,301.47,59.991,1475372703,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,571711.5,571711.5,3252,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372748,1072243.00
10/01/2016 21:45,2,0.000,ALERT,212.38,300.57,59.986,1475372703,"201051344000917","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,568630.2,568630.2,3245,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372749,1072244.00
10/01/2016 21:45,2,0.000,ALERT,212.61,301.17,59.991,1475372703,"201051344001145","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,573868.8,573868.8,3251,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372751,1072245.00
10/01/2016 21:45,2,0.000,ALERT,212.38,300.27,59.991,1475372703,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,567075.1,567075.1,3241,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372753,1072246.00
10/01/2016 21:45,2,0.000,ALERT,211.25,299.37,59.991,1475372703,"274151322000088","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,791592.8,791592.8,3224,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475372755,1072247.00
10/01/2016 21:45,2,0.000,ALERT,212.16,298.47,59.991,1475372703,"274151322000068","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,684511.5,684511.5,3297,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372756,1072248.00
10/01/2016 21:45,2,0.000,ALERT,211.93,301.17,59.991,1475372703,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,563227.8,563227.8,3236,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475372758,1072249.00
10/01/2016 21:45,2,0.000,ALERT,212.38,301.77,59.991,1475372703,"201051344000594","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,574337.6,574337.6,3246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372760,1072250.00
10/01/2016 21:45,2,0.000,ALERT,212.38,300.87,60.018,1475372703,"201051344001203","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,571455.6,571455.6,3246,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372762,1072251.00
10/01/2016 21:45,2,0.000,ALERT,211.48,299.67,59.991,1475372703,"274151322000054","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,807827.6,807827.6,3220,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372764,1072252.00
10/01/2016 21:45,2,0.000,ALERT,213.06,300.87,60.002,1475372703,"201051344000867","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,561549.6,561549.6,3250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372765,1072253.00
10/01/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1475372703,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,567970.6,567970.6,3251,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372767,1072254.00
10/01/2016 21:45,2,0.000,ALERT,212.61,301.47,59.991,1475372703,"201051344000900","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,578362.8,578362.8,3252,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372769,1072255.00
10/01/2016 21:45,2,0.000,ALERT,212.83,300.87,60.028,1475372703,"201051344000648","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,566964.2,566964.2,3242,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372771,1072256.00
10/01/2016 21:45,2,0.000,ALERT,212.83,301.77,59.996,1475372703,"201051344000569","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,578311.3,578311.3,3247,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372773,1072257.00
10/01/2016 21:45,2,0.000,ALERT,212.83,301.77,59.959,1475372703,"201051344000983","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,570909.0,570909.0,3253,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372775,1072258.00
10/01/2016 21:45,2,0.000,ALERT,212.83,301.47,59.991,1475372703,"201051344001158","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,562375.9,562375.9,3246,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372777,1072259.00
10/01/2016 21:45,2,0.000,ALERT,213.29,302.07,59.981,1475372703,"201051344000576","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,569920.3,569920.3,3251,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372779,1072260.00
10/01/2016 21:45,2,0.000,ALERT,211.93,298.77,59.991,1475372703,"274151322000087","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,779813.1,779813.1,3259,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475372780,1072261.00
10/01/2016 22:00,2,0.000,ALERT,213.51,302.98,59.959,1475373604,"201051344000645","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,569393.6,569393.6,3252,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373606,1072262.00
10/01/2016 22:00,2,0.000,ALERT,212.16,300.27,60.002,1475373604,"274151322000085","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,807306.2,807306.2,3225,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373608,1072263.00
10/01/2016 22:00,2,0.000,ALERT,213.51,302.37,59.965,1475373604,"201051344000633","219011344069620",0.00,13.00,0,297.57,303.88,0.0,0.0,0.000,561074.2,561074.2,3251,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373609,1072264.00
10/01/2016 22:00,2,0.000,ALERT,213.06,302.68,59.928,1475373604,"201051344000469","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,563703.7,563703.7,3254,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373611,1072265.00
10/01/2016 22:00,2,0.000,ALERT,212.38,301.47,59.949,1475373604,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,564108.7,564108.7,3245,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373613,1072266.00
10/01/2016 22:00,2,0.000,ALERT,211.93,301.17,59.954,1475373604,"274151322000052","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,830321.6,830321.6,3231,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373615,1072267.00
10/01/2016 22:00,2,0.000,ALERT,212.83,302.07,59.959,1475373604,"201051344000585","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,574313.1,574313.1,3249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373617,1072268.00
10/01/2016 22:00,2,0.000,ALERT,212.61,301.77,59.970,1475373604,"201051344001230","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,566963.8,566963.8,3255,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373618,1072269.00
10/01/2016 22:00,2,0.000,ALERT,213.06,302.68,59.975,1475373604,"201051344000582","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,559734.4,559734.4,3244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373620,1072270.00
10/01/2016 22:00,2,0.000,ALERT,212.38,301.77,59.933,1475373604,"201051344000955","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,573894.9,573894.9,3244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373622,1072271.00
10/01/2016 22:00,2,0.000,ALERT,212.16,300.27,59.944,1475373604,"274151322000094","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,683958.3,683958.3,3300,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373624,1072272.00
10/01/2016 22:00,2,0.000,ALERT,213.06,303.28,59.970,1475373604,"201051344000579","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,578236.8,578236.8,3242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373625,1072273.00
10/01/2016 22:00,2,0.000,ALERT,212.61,302.07,59.970,1475373604,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,571131.7,571131.7,3246,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373627,1072274.00
10/01/2016 22:00,2,0.000,ALERT,212.83,301.77,59.975,1475373604,"201051344000438","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,572572.3,572572.3,3247,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373629,1072275.00
10/01/2016 22:00,2,0.000,ALERT,212.83,301.17,59.970,1475373604,"201051344000417","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,563491.9,563491.9,3253,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373631,1072276.00
10/01/2016 22:00,2,0.000,ALERT,212.38,301.47,59.965,1475373604,"274151322000083","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,822727.3,822727.3,3235,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373633,1072277.00
10/01/2016 22:00,2,0.000,ALERT,212.83,300.27,59.959,1475373604,"274151322000076","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,878358.5,878358.5,3243,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373634,1072278.00
10/01/2016 22:00,2,0.000,ALERT,213.06,303.88,59.975,1475373604,"201051344000868","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,562462.4,562462.4,3250,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373636,1072279.00
10/01/2016 22:00,2,0.000,ALERT,212.38,301.77,59.959,1475373604,"274151322000095","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,869488.0,869488.0,3247,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373638,1072280.00
10/01/2016 22:00,2,0.000,ALERT,213.06,302.68,59.965,1475373604,"201051344000988","219011344069620",0.00,13.30,0,297.26,303.88,0.0,0.0,0.000,540275.3,540275.3,3237,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373640,1072281.00
10/01/2016 22:00,2,0.000,ALERT,212.61,301.17,59.965,1475373604,"201051344001025","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,572848.3,572848.3,3242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373642,1072282.00
10/01/2016 22:00,2,0.000,ALERT,213.06,303.28,59.970,1475373604,"201051344000458","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,569867.0,569867.0,3253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373643,1072283.00
10/01/2016 22:00,2,0.000,ALERT,213.74,302.98,59.965,1475373604,"201051344000853","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,569140.0,569140.0,3260,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373645,1072284.00
10/01/2016 22:00,2,0.000,ALERT,213.06,301.77,59.965,1475373604,"201051344000685","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,571711.5,571711.5,3254,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373647,1072285.00
10/01/2016 22:00,2,0.000,ALERT,212.83,301.17,59.970,1475373604,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,568630.2,568630.2,3247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373649,1072286.00
10/01/2016 22:00,2,0.000,ALERT,213.06,302.07,59.959,1475373604,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,573868.8,573868.8,3253,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373651,1072287.00
10/01/2016 22:00,2,0.000,ALERT,213.06,301.17,59.986,1475373604,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,567075.1,567075.1,3243,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373652,1072288.00
10/01/2016 22:00,2,0.000,ALERT,211.93,300.57,59.975,1475373604,"274151322000088","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,791592.8,791592.8,3226,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373654,1072289.00
10/01/2016 22:00,2,0.000,ALERT,213.06,299.97,59.959,1475373604,"274151322000068","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,684511.5,684511.5,3299,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373656,1072290.00
10/01/2016 22:00,2,0.000,ALERT,212.38,301.77,59.959,1475373604,"201051344001135","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,563227.8,563227.8,3238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373658,1072291.00
10/01/2016 22:00,2,0.000,ALERT,213.06,303.58,59.959,1475373604,"201051344000594","219011344069620",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,574337.6,574337.6,3248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373659,1072292.00
10/01/2016 22:00,2,0.000,ALERT,212.83,301.77,59.965,1475373604,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,571455.6,571455.6,3248,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373661,1072293.00
10/01/2016 22:00,2,0.000,ALERT,212.16,300.87,59.949,1475373604,"274151322000054","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,807827.6,807827.6,3222,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373663,1072294.00
10/01/2016 22:00,2,0.000,ALERT,213.51,302.98,59.928,1475373604,"201051344000867","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,561549.6,561549.6,3252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373665,1072295.00
10/01/2016 22:00,2,0.000,ALERT,212.83,301.77,59.959,1475373604,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,567970.6,567970.6,3253,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373667,1072296.00
10/01/2016 22:00,2,0.000,ALERT,213.06,303.28,59.996,1475373604,"201051344000900","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,578362.8,578362.8,3254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373668,1072297.00
10/01/2016 22:00,2,0.000,ALERT,213.29,302.37,59.965,1475373604,"201051344000648","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,566964.2,566964.2,3244,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373670,1072298.00
10/01/2016 22:00,2,0.000,ALERT,213.29,303.28,59.965,1475373604,"201051344000569","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,578311.3,578311.3,3249,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373672,1072299.00
10/01/2016 22:00,2,0.000,ALERT,213.29,303.28,59.959,1475373604,"201051344000983","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,570909.0,570909.0,3255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373674,1072300.00
10/01/2016 22:00,2,0.000,ALERT,213.06,302.68,59.965,1475373604,"201051344001158","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,562375.9,562375.9,3248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373676,1072301.00
10/01/2016 22:00,2,0.000,ALERT,213.51,303.58,59.965,1475373604,"201051344000576","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,569920.3,569920.3,3253,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475373677,1072302.00
10/01/2016 22:00,2,0.000,ALERT,212.38,300.27,59.938,1475373604,"274151322000087","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,779813.1,779813.1,3261,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475373679,1072303.00
10/01/2016 22:15,2,0.000,ALERT,213.74,302.37,59.965,1475374504,"201051344000645","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,569393.6,569393.6,3254,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374506,1072304.00
10/01/2016 22:15,2,0.000,ALERT,212.38,300.57,59.959,1475374504,"274151322000085","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,807306.2,807306.2,3227,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374508,1072305.00
10/01/2016 22:15,2,0.000,ALERT,213.74,302.37,59.959,1475374504,"201051344000633","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,561074.2,561074.2,3253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374510,1072306.00
10/01/2016 22:15,2,0.000,ALERT,213.29,302.37,59.965,1475374504,"201051344000469","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,563703.7,563703.7,3256,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374512,1072307.00
10/01/2016 22:15,2,0.000,ALERT,212.61,301.47,59.928,1475374504,"201051344000646","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,564108.7,564108.7,3247,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374514,1072308.00
10/01/2016 22:15,2,0.000,ALERT,212.16,299.97,59.959,1475374504,"274151322000052","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,830321.6,830321.6,3233,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374516,1072309.00
10/01/2016 22:15,2,0.000,ALERT,213.06,301.77,59.959,1475374504,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,574313.1,574313.1,3251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374517,1072310.00
