ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 22:15,2,0.000,ALERT,212.61,301.77,59.986,1475374504,"201051344001230","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,566963.8,566963.8,3257,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374519,1072311.00
10/01/2016 22:15,2,0.000,ALERT,213.29,302.37,59.986,1475374504,"201051344000582","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,559734.4,559734.4,3246,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374521,1072312.00
10/01/2016 22:15,2,0.000,ALERT,212.38,301.77,59.959,1475374504,"201051344000955","219011344069620",0.00,12.70,0,299.97,302.98,0.0,0.0,0.000,573894.9,573894.9,3246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374523,1072313.00
10/01/2016 22:15,2,0.000,ALERT,212.38,299.97,59.965,1475374504,"274151322000094","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,683958.3,683958.3,3302,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374525,1072314.00
10/01/2016 22:15,2,0.000,ALERT,213.29,303.28,59.959,1475374504,"201051344000579","219011344069620",0.00,13.00,0,301.77,305.08,0.0,0.0,0.000,578236.8,578236.8,3244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374526,1072315.00
10/01/2016 22:15,2,0.000,ALERT,212.61,302.37,59.965,1475374504,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,571131.7,571131.7,3248,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374528,1072316.00
10/01/2016 22:15,2,0.000,ALERT,212.83,301.77,59.944,1475374504,"201051344000438","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,572572.3,572572.3,3249,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475374530,1072317.00
10/01/2016 22:15,2,0.000,ALERT,212.83,301.17,59.938,1475374504,"201051344000417","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,563491.9,563491.9,3255,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374532,1072318.00
10/01/2016 22:15,2,0.000,ALERT,212.38,301.47,59.965,1475374504,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,822727.3,822727.3,3237,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374533,1072319.00
10/01/2016 22:15,2,0.000,ALERT,212.83,300.87,59.965,1475374504,"274151322000076","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,878358.5,878358.5,3245,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475374535,1072320.00
10/01/2016 22:15,2,0.000,ALERT,213.06,303.28,59.981,1475374504,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,562462.4,562462.4,3252,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374537,1072321.00
10/01/2016 22:15,2,0.000,ALERT,212.16,301.47,60.012,1475374504,"274151322000095","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,869488.0,869488.0,3249,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374539,1072322.00
10/01/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1475374504,"201051344000988","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,540275.3,540275.3,3239,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475374541,1072323.00
10/01/2016 22:15,2,0.000,ALERT,212.61,300.87,59.959,1475374504,"201051344001025","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,572848.3,572848.3,3244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374543,1072324.00
10/01/2016 22:15,2,0.000,ALERT,213.06,302.68,59.938,1475374504,"201051344000458","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,569867.0,569867.0,3255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475374544,1072325.00
10/01/2016 22:15,2,0.000,ALERT,213.74,302.37,59.986,1475374504,"201051344000853","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,569140.0,569140.0,3262,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374546,1072326.00
10/01/2016 22:15,2,0.000,ALERT,213.06,302.07,60.018,1475374504,"201051344000685","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,571711.5,571711.5,3256,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374548,1072327.00
10/01/2016 22:15,2,0.000,ALERT,213.06,301.47,59.975,1475374504,"201051344000917","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,568630.2,568630.2,3249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374550,1072328.00
10/01/2016 22:15,2,0.000,ALERT,213.29,302.07,59.991,1475374504,"201051344001145","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,573868.8,573868.8,3255,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374552,1072329.00
10/01/2016 22:15,2,0.000,ALERT,213.06,301.17,59.975,1475374504,"201051344000651","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,567075.1,567075.1,3245,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475374554,1072330.00
10/01/2016 22:15,2,0.000,ALERT,211.70,300.27,59.938,1475374504,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,791592.8,791592.8,3228,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374556,1072331.00
10/01/2016 22:15,2,0.000,ALERT,212.61,300.27,59.970,1475374504,"274151322000068","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,684511.5,684511.5,3301,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374557,1072332.00
10/01/2016 22:15,2,0.000,ALERT,212.61,301.77,60.007,1475374504,"201051344001135","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,563227.8,563227.8,3240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374559,1072333.00
10/01/2016 22:15,2,0.000,ALERT,213.06,303.28,59.975,1475374504,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,574337.6,574337.6,3250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374561,1072334.00
10/01/2016 22:15,2,0.000,ALERT,213.06,301.77,59.981,1475374504,"201051344001203","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,571455.6,571455.6,3250,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374563,1072335.00
10/01/2016 22:15,2,0.000,ALERT,212.16,301.47,59.975,1475374504,"274151322000054","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,807827.6,807827.6,3224,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374565,1072336.00
10/01/2016 22:15,2,0.000,ALERT,213.51,302.07,60.018,1475374504,"201051344000867","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,561549.6,561549.6,3254,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374566,1072337.00
10/01/2016 22:15,2,0.000,ALERT,212.83,301.77,59.975,1475374504,"201051344001093","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,567970.6,567970.6,3255,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374568,1072338.00
10/01/2016 22:15,2,0.000,ALERT,213.06,302.68,59.981,1475374504,"201051344000900","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,578362.8,578362.8,3256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475374570,1072339.00
10/01/2016 22:15,2,0.000,ALERT,213.51,302.07,59.986,1475374504,"201051344000648","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,566964.2,566964.2,3246,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475374572,1072340.00
10/01/2016 22:15,2,0.000,ALERT,213.29,303.28,59.938,1475374504,"201051344000569","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,578311.3,578311.3,3251,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374574,1072341.00
10/01/2016 22:15,2,0.000,ALERT,213.29,302.98,60.007,1475374504,"201051344000983","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,570909.0,570909.0,3257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374575,1072342.00
10/01/2016 22:15,2,0.000,ALERT,213.29,302.37,59.986,1475374504,"201051344001158","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,562375.9,562375.9,3250,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374577,1072343.00
10/01/2016 22:15,2,0.000,ALERT,213.74,302.98,60.012,1475374504,"201051344000576","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,569920.3,569920.3,3255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374579,1072344.00
10/01/2016 22:15,2,0.000,ALERT,212.16,300.27,59.965,1475374504,"274151322000087","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,779813.1,779813.1,3263,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475374581,1072345.00
10/01/2016 22:30,2,0.000,ALERT,213.96,302.98,60.007,1475375403,"201051344000645","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,569393.6,569393.6,3256,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375405,1072346.00
10/01/2016 22:30,2,0.000,ALERT,212.61,300.57,59.996,1475375403,"274151322000085","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,807306.2,807306.2,3229,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375406,1072347.00
10/01/2016 22:30,2,0.000,ALERT,214.19,302.98,59.996,1475375403,"201051344000633","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,561074.2,561074.2,3255,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375409,1072348.00
10/01/2016 22:30,2,0.000,ALERT,213.74,303.28,60.034,1475375403,"201051344000469","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,563703.7,563703.7,3258,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375411,1072349.00
10/01/2016 22:30,2,0.000,ALERT,212.83,302.37,60.002,1475375403,"201051344000646","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,564108.7,564108.7,3249,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375413,1072350.00
10/01/2016 22:30,2,0.000,ALERT,212.16,301.77,59.986,1475375403,"274151322000052","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,830321.6,830321.6,3235,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375414,1072351.00
10/01/2016 22:30,2,0.000,ALERT,213.29,302.68,59.996,1475375403,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,574313.1,574313.1,3253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375416,1072352.00
10/01/2016 22:30,2,0.000,ALERT,213.06,302.98,59.954,1475375403,"201051344001230","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,566963.8,566963.8,3259,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375418,1072353.00
10/01/2016 22:30,2,0.000,ALERT,213.74,303.28,60.002,1475375403,"201051344000582","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,559734.4,559734.4,3248,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375420,1072354.00
10/01/2016 22:30,2,0.000,ALERT,212.83,302.37,59.996,1475375403,"201051344000955","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,573894.9,573894.9,3248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375421,1072355.00
10/01/2016 22:30,2,0.000,ALERT,212.38,300.87,59.975,1475375403,"274151322000094","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,683958.3,683958.3,3304,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375423,1072356.00
10/01/2016 22:30,2,0.000,ALERT,213.51,303.58,59.996,1475375403,"201051344000579","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,578236.8,578236.8,3246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375425,1072357.00
10/01/2016 22:30,2,0.000,ALERT,213.06,303.28,59.996,1475375403,"201051344000890","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,571131.7,571131.7,3250,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375427,1072358.00
10/01/2016 22:30,2,0.000,ALERT,213.29,302.37,59.975,1475375403,"201051344000438","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,572572.3,572572.3,3251,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375429,1072359.00
10/01/2016 22:30,2,0.000,ALERT,213.29,301.77,59.996,1475375403,"201051344000417","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,563491.9,563491.9,3257,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375430,1072360.00
10/01/2016 22:30,2,0.000,ALERT,212.61,302.07,59.996,1475375403,"274151322000083","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,822727.3,822727.3,3239,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375432,1072361.00
10/01/2016 22:30,2,0.000,ALERT,213.29,301.17,59.986,1475375403,"274151322000076","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,878358.5,878358.5,3247,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375434,1072362.00
10/01/2016 22:30,2,0.000,ALERT,213.51,303.88,59.996,1475375403,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,562462.4,562462.4,3254,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375436,1072363.00
10/01/2016 22:30,2,0.000,ALERT,212.38,302.37,59.996,1475375403,"274151322000095","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,869488.0,869488.0,3251,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375438,1072364.00
10/01/2016 22:30,2,0.000,ALERT,213.29,303.28,59.959,1475375403,"201051344000988","219011344069620",0.00,12.70,0,298.17,304.48,0.0,0.0,0.000,540275.3,540275.3,3241,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375439,1072365.00
10/01/2016 22:30,2,0.000,ALERT,213.06,301.77,59.996,1475375403,"201051344001025","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,572848.3,572848.3,3246,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375441,1072366.00
10/01/2016 22:30,2,0.000,ALERT,213.51,303.58,59.996,1475375403,"201051344000458","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,569867.0,569867.0,3257,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375443,1072367.00
10/01/2016 22:30,2,0.000,ALERT,214.19,303.28,59.991,1475375403,"201051344000853","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,569140.0,569140.0,3264,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375445,1072368.00
10/01/2016 22:30,2,0.000,ALERT,213.51,302.37,60.002,1475375403,"201051344000685","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,571711.5,571711.5,3258,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375447,1072369.00
10/01/2016 22:30,2,0.000,ALERT,213.29,302.07,59.991,1475375403,"201051344000917","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,568630.2,568630.2,3251,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375448,1072370.00
10/01/2016 22:30,2,0.000,ALERT,213.51,302.68,59.991,1475375403,"201051344001145","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,573868.8,573868.8,3257,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375450,1072371.00
10/01/2016 22:30,2,0.000,ALERT,213.06,301.47,59.954,1475375403,"201051344000651","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,567075.1,567075.1,3247,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375452,1072372.00
10/01/2016 22:30,2,0.000,ALERT,211.93,301.47,59.981,1475375403,"274151322000088","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,791592.8,791592.8,3230,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375454,1072373.00
10/01/2016 22:30,2,0.000,ALERT,213.06,300.27,59.986,1475375403,"274151322000068","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,684511.5,684511.5,3303,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375455,1072374.00
10/01/2016 22:30,2,0.000,ALERT,212.83,302.37,60.028,1475375403,"201051344001135","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,563227.8,563227.8,3242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375457,1072375.00
10/01/2016 22:30,2,0.000,ALERT,213.29,303.88,59.991,1475375403,"201051344000594","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,574337.6,574337.6,3252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375459,1072376.00
10/01/2016 22:30,2,0.000,ALERT,213.06,302.07,59.991,1475375403,"201051344001203","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,571455.6,571455.6,3252,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375461,1072377.00
10/01/2016 22:30,2,0.000,ALERT,212.38,301.77,59.991,1475375403,"274151322000054","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,807827.6,807827.6,3226,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375463,1072378.00
10/01/2016 22:30,2,0.000,ALERT,213.74,302.98,59.986,1475375403,"201051344000867","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,561549.6,561549.6,3256,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375464,1072379.00
10/01/2016 22:30,2,0.000,ALERT,213.06,302.68,59.975,1475375403,"201051344001093","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,567970.6,567970.6,3257,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375466,1072380.00
10/01/2016 22:30,2,0.000,ALERT,213.29,303.28,59.991,1475375403,"201051344000900","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,578362.8,578362.8,3258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375468,1072381.00
10/01/2016 22:30,2,0.000,ALERT,213.74,302.68,59.965,1475375403,"201051344000648","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,566964.2,566964.2,3248,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375470,1072382.00
10/01/2016 22:30,2,0.000,ALERT,213.51,303.88,60.002,1475375403,"201051344000569","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,578311.3,578311.3,3253,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375472,1072383.00
10/01/2016 22:30,2,0.000,ALERT,213.29,303.28,59.986,1475375403,"201051344000983","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,570909.0,570909.0,3259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375473,1072384.00
10/01/2016 22:30,2,0.000,ALERT,213.51,302.68,60.007,1475375403,"201051344001158","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,562375.9,562375.9,3252,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475375475,1072385.00
10/01/2016 22:30,2,0.000,ALERT,213.96,303.58,60.002,1475375403,"201051344000576","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,569920.3,569920.3,3257,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375477,1072386.00
10/01/2016 22:30,2,0.000,ALERT,212.61,300.87,60.002,1475375403,"274151322000087","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,779813.1,779813.1,3265,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475375479,1072387.00
10/01/2016 22:45,2,0.000,ALERT,214.64,303.88,59.986,1475376303,"201051344000645","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,569393.6,569393.6,3258,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376305,1072388.00
10/01/2016 22:45,2,0.000,ALERT,213.06,301.17,60.002,1475376303,"274151322000085","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,807306.2,807306.2,3231,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376307,1072389.00
10/01/2016 22:45,2,0.000,ALERT,214.64,303.58,59.981,1475376303,"201051344000633","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,561074.2,561074.2,3257,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376309,1072390.00
10/01/2016 22:45,2,0.000,ALERT,214.19,303.58,59.986,1475376303,"201051344000469","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,563703.7,563703.7,3260,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376311,1072391.00
10/01/2016 22:45,2,0.000,ALERT,213.29,302.68,59.975,1475376303,"201051344000646","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,564108.7,564108.7,3251,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376313,1072392.00
10/01/2016 22:45,2,0.000,ALERT,212.38,300.87,59.959,1475376303,"274151322000052","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,830321.6,830321.6,3237,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376314,1072393.00
10/01/2016 22:45,2,0.000,ALERT,213.74,303.28,59.981,1475376303,"201051344000585","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,574313.1,574313.1,3255,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376316,1072394.00
10/01/2016 22:45,2,0.000,ALERT,213.51,303.28,60.002,1475376303,"201051344001230","219011344069620",0.00,12.00,0,301.17,304.18,0.0,0.0,0.000,566963.8,566963.8,3261,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376318,1072395.00
10/01/2016 22:45,2,0.000,ALERT,213.96,303.58,59.986,1475376303,"201051344000582","219011344069620",0.00,11.70,0,301.47,304.78,0.0,0.0,0.000,559734.4,559734.4,3250,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376320,1072396.00
10/01/2016 22:45,2,0.000,ALERT,213.29,302.98,59.981,1475376303,"201051344000955","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,573894.9,573894.9,3250,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376322,1072397.00
10/01/2016 22:45,2,0.000,ALERT,212.83,300.87,59.981,1475376303,"274151322000094","219011344069620",0.00,13.00,0,299.37,302.37,0.0,0.0,0.000,683958.3,683958.3,3306,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376323,1072398.00
10/01/2016 22:45,2,0.000,ALERT,213.96,304.48,59.986,1475376303,"201051344000579","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,578236.8,578236.8,3248,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376325,1072399.00
10/01/2016 22:45,2,0.000,ALERT,213.51,303.58,59.981,1475376303,"201051344000890","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,571131.7,571131.7,3252,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376327,1072400.00
10/01/2016 22:45,2,0.000,ALERT,213.74,302.98,60.028,1475376303,"201051344000438","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,572572.3,572572.3,3253,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376329,1072401.00
10/01/2016 22:45,2,0.000,ALERT,213.74,302.37,59.981,1475376303,"201051344000417","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,563491.9,563491.9,3259,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376331,1072402.00
10/01/2016 22:45,2,0.000,ALERT,212.83,301.47,59.986,1475376303,"274151322000083","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,822727.3,822727.3,3241,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376333,1072403.00
10/01/2016 22:45,2,0.000,ALERT,213.51,301.77,60.002,1475376303,"274151322000076","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,878358.5,878358.5,3249,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376334,1072404.00
10/01/2016 22:45,2,0.000,ALERT,214.19,305.08,60.023,1475376303,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,562462.4,562462.4,3256,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376336,1072405.00
10/01/2016 22:45,2,0.000,ALERT,212.83,302.68,60.012,1475376303,"274151322000095","219011344069620",0.00,12.70,0,300.87,303.88,0.0,0.0,0.000,869488.0,869488.0,3253,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376338,1072406.00
10/01/2016 22:45,2,0.000,ALERT,213.96,304.18,59.949,1475376303,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.08,0.0,0.0,0.000,540275.3,540275.3,3243,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376340,1072407.00
10/01/2016 22:45,2,0.000,ALERT,213.29,302.07,59.975,1475376303,"201051344001025","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,572848.3,572848.3,3248,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376342,1072408.00
10/01/2016 22:45,2,0.000,ALERT,213.96,304.48,59.996,1475376303,"201051344000458","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,569867.0,569867.0,3259,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376344,1072409.00
10/01/2016 22:45,2,0.000,ALERT,214.64,304.18,59.975,1475376303,"201051344000853","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,569140.0,569140.0,3266,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376346,1072410.00
10/01/2016 22:45,2,0.000,ALERT,213.96,303.28,59.965,1475376303,"201051344000685","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,571711.5,571711.5,3260,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376347,1072411.00
10/01/2016 22:45,2,0.000,ALERT,213.74,302.37,59.970,1475376303,"201051344000917","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,568630.2,568630.2,3253,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376349,1072412.00
10/01/2016 22:45,2,0.000,ALERT,213.96,303.28,60.023,1475376303,"201051344001145","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,573868.8,573868.8,3259,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376351,1072413.00
10/01/2016 22:45,2,0.000,ALERT,213.74,302.37,59.986,1475376303,"201051344000651","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,567075.1,567075.1,3249,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376353,1072414.00
10/01/2016 22:45,2,0.000,ALERT,212.61,301.17,59.991,1475376303,"274151322000088","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,791592.8,791592.8,3232,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376355,1072415.00
10/01/2016 22:45,2,0.000,ALERT,213.51,300.87,59.975,1475376303,"274151322000068","219011344069620",0.00,14.00,0,299.67,302.07,0.0,0.0,0.000,684511.5,684511.5,3305,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376356,1072416.00
10/01/2016 22:45,2,0.000,ALERT,213.29,302.68,59.981,1475376303,"201051344001135","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,563227.8,563227.8,3244,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376358,1072417.00
10/01/2016 22:45,2,0.000,ALERT,213.74,304.78,59.970,1475376303,"201051344000594","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,574337.6,574337.6,3254,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376360,1072418.00
10/01/2016 22:45,2,0.000,ALERT,213.74,302.37,60.018,1475376303,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.68,0.0,0.0,0.000,571455.6,571455.6,3254,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376362,1072419.00
10/01/2016 22:45,2,0.000,ALERT,212.83,302.37,59.970,1475376303,"274151322000054","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,807827.6,807827.6,3228,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376364,1072420.00
10/01/2016 22:45,2,0.000,ALERT,214.41,303.88,59.981,1475376303,"201051344000867","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,561549.6,561549.6,3258,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376366,1072421.00
10/01/2016 22:45,2,0.000,ALERT,213.74,302.98,59.975,1475376303,"201051344001093","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,567970.6,567970.6,3259,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376367,1072422.00
10/01/2016 22:45,2,0.000,ALERT,213.96,304.18,59.981,1475376303,"201051344000900","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,578362.8,578362.8,3260,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376369,1072423.00
10/01/2016 22:45,2,0.000,ALERT,214.19,303.28,59.938,1475376303,"201051344000648","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,566964.2,566964.2,3250,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376371,1072424.00
10/01/2016 22:45,2,0.000,ALERT,214.19,304.48,60.018,1475376303,"201051344000569","219011344069620",0.00,13.00,0,301.17,306.28,0.0,0.0,0.000,578311.3,578311.3,3255,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475376373,1072425.00
10/01/2016 22:45,2,0.000,ALERT,213.96,304.18,59.981,1475376303,"201051344000983","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,570909.0,570909.0,3261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376375,1072426.00
10/01/2016 22:45,2,0.000,ALERT,214.19,304.18,59.986,1475376303,"201051344001158","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,562375.9,562375.9,3254,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376376,1072427.00
10/01/2016 22:45,2,0.000,ALERT,214.64,304.78,59.981,1475376303,"201051344000576","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,569920.3,569920.3,3259,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376378,1072428.00
10/01/2016 22:45,2,0.000,ALERT,213.06,301.17,59.986,1475376303,"274151322000087","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,779813.1,779813.1,3267,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475376380,1072429.00
10/01/2016 23:00,2,0.000,ALERT,214.64,304.48,59.907,1475377203,"201051344000645","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,569393.6,569393.6,3260,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377205,1072430.00
10/01/2016 23:00,2,0.000,ALERT,213.06,301.77,59.912,1475377203,"274151322000085","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,807306.2,807306.2,3233,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377207,1072431.00
10/01/2016 23:00,2,0.000,ALERT,214.87,304.48,59.954,1475377203,"201051344000633","219011344069620",0.00,12.00,0,299.97,305.98,0.0,0.0,0.000,561074.2,561074.2,3259,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377208,1072432.00
10/01/2016 23:00,2,0.000,ALERT,214.19,304.78,59.981,1475377203,"201051344000469","219011344069620",0.00,11.70,0,300.87,305.98,0.0,0.0,0.000,563703.7,563703.7,3262,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377210,1072433.00
10/01/2016 23:00,2,0.000,ALERT,213.29,302.98,59.975,1475377203,"201051344000646","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,564108.7,564108.7,3253,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377212,1072434.00
10/01/2016 23:00,2,0.000,ALERT,212.83,302.98,59.949,1475377203,"274151322000052","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,830321.6,830321.6,3239,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377214,1072435.00
10/01/2016 23:00,2,0.000,ALERT,213.74,303.28,59.933,1475377203,"201051344000585","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,574313.1,574313.1,3257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377215,1072436.00
10/01/2016 23:00,2,0.000,ALERT,213.51,303.28,59.959,1475377203,"201051344001230","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,566963.8,566963.8,3263,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377217,1072437.00
10/01/2016 23:00,2,0.000,ALERT,214.19,303.88,59.922,1475377203,"201051344000582","219011344069620",0.00,11.70,0,301.77,305.08,0.0,0.0,0.000,559734.4,559734.4,3252,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377219,1072438.00
10/01/2016 23:00,2,0.000,ALERT,213.06,302.98,59.954,1475377203,"201051344000955","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,573894.9,573894.9,3252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377221,1072439.00
10/01/2016 23:00,2,0.000,ALERT,213.29,301.77,59.954,1475377203,"274151322000094","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,683958.3,683958.3,3308,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377223,1072440.00
10/01/2016 23:00,2,0.000,ALERT,214.19,305.38,59.959,1475377203,"201051344000579","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,578236.8,578236.8,3250,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377224,1072441.00
10/01/2016 23:00,2,0.000,ALERT,213.51,303.58,59.996,1475377203,"201051344000890","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,571131.7,571131.7,3254,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377226,1072442.00
10/01/2016 23:00,2,0.000,ALERT,213.74,302.98,59.965,1475377203,"201051344000438","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,572572.3,572572.3,3255,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377228,1072443.00
10/01/2016 23:00,2,0.000,ALERT,213.74,302.68,59.981,1475377203,"201051344000417","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,563491.9,563491.9,3261,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377230,1072444.00
10/01/2016 23:00,2,0.000,ALERT,213.29,302.68,59.949,1475377203,"274151322000083","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,822727.3,822727.3,3243,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377232,1072445.00
10/01/2016 23:00,2,0.000,ALERT,213.74,302.07,59.959,1475377203,"274151322000076","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,878358.5,878358.5,3251,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377234,1072446.00
10/01/2016 23:00,2,0.000,ALERT,214.19,305.68,59.954,1475377203,"201051344000868","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,562462.4,562462.4,3258,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377235,1072447.00
10/01/2016 23:00,2,0.000,ALERT,213.06,302.98,59.949,1475377203,"274151322000095","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,869488.0,869488.0,3255,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377237,1072448.00
10/01/2016 23:00,2,0.000,ALERT,213.96,304.78,59.949,1475377203,"201051344000988","219011344069620",0.00,12.30,0,299.67,306.28,0.0,0.0,0.000,540275.3,540275.3,3245,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377239,1072449.00
10/01/2016 23:00,2,0.000,ALERT,213.29,302.37,59.975,1475377203,"201051344001025","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,572848.3,572848.3,3250,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377241,1072450.00
10/01/2016 23:00,2,0.000,ALERT,214.19,305.08,59.965,1475377203,"201051344000458","219011344069620",0.00,13.30,0,302.68,307.18,0.0,0.0,0.000,569867.0,569867.0,3261,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377243,1072451.00
10/01/2016 23:00,2,0.000,ALERT,214.64,304.78,59.938,1475377203,"201051344000853","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,569140.0,569140.0,3268,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377245,1072452.00
10/01/2016 23:00,2,0.000,ALERT,213.74,303.28,59.917,1475377203,"201051344000685","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,571711.5,571711.5,3262,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377246,1072453.00
10/01/2016 23:00,2,0.000,ALERT,213.74,302.68,59.933,1475377203,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,568630.2,568630.2,3255,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377248,1072454.00
10/01/2016 23:00,2,0.000,ALERT,213.96,303.58,59.959,1475377203,"201051344001145","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,573868.8,573868.8,3261,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377250,1072455.00
