ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/01/2016 23:00,2,0.000,ALERT,213.74,302.37,59.975,1475377203,"201051344000651","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,567075.1,567075.1,3251,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377252,1072456.00
10/01/2016 23:00,2,0.000,ALERT,212.83,302.37,59.954,1475377203,"274151322000088","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,791592.8,791592.8,3234,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377254,1072457.00
10/01/2016 23:00,2,0.000,ALERT,213.74,301.47,59.991,1475377203,"274151322000068","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,684511.5,684511.5,3307,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377256,1072458.00
10/01/2016 23:00,2,0.000,ALERT,213.29,303.28,59.959,1475377203,"201051344001135","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,563227.8,563227.8,3246,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377258,1072459.00
10/01/2016 23:00,2,0.000,ALERT,213.96,305.68,59.933,1475377203,"201051344000594","219011344069620",0.00,12.30,0,302.07,306.88,0.0,0.0,0.000,574337.6,574337.6,3256,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377259,1072460.00
10/01/2016 23:00,2,0.000,ALERT,213.74,302.98,59.949,1475377203,"201051344001203","219011344069620",0.00,11.70,0,300.87,305.98,0.0,0.0,0.000,571455.6,571455.6,3256,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377261,1072461.00
10/01/2016 23:00,2,0.000,ALERT,213.06,302.98,59.949,1475377203,"274151322000054","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,807827.6,807827.6,3230,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377263,1072462.00
10/01/2016 23:00,2,0.000,ALERT,214.64,305.08,59.954,1475377203,"201051344000867","219011344069620",0.00,13.00,0,301.47,306.88,0.0,0.0,0.000,561549.6,561549.6,3260,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377265,1072463.00
10/01/2016 23:00,2,0.000,ALERT,213.51,303.28,59.949,1475377203,"201051344001093","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,567970.6,567970.6,3261,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377266,1072464.00
10/01/2016 23:00,2,0.000,ALERT,214.19,305.38,59.944,1475377203,"201051344000900","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,578362.8,578362.8,3262,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377268,1072465.00
10/01/2016 23:00,2,0.000,ALERT,214.41,304.48,59.949,1475377203,"201051344000648","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,566964.2,566964.2,3252,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377270,1072466.00
10/01/2016 23:00,2,0.000,ALERT,214.19,305.68,59.912,1475377203,"201051344000569","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,578311.3,578311.3,3257,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377272,1072467.00
10/01/2016 23:00,2,0.000,ALERT,214.19,305.38,59.928,1475377203,"201051344000983","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,570909.0,570909.0,3263,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377274,1072468.00
10/01/2016 23:00,2,0.000,ALERT,214.41,305.08,59.944,1475377203,"201051344001158","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,562375.9,562375.9,3256,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475377276,1072469.00
10/01/2016 23:00,2,0.000,ALERT,214.64,305.68,59.954,1475377203,"201051344000576","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,569920.3,569920.3,3261,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377277,1072470.00
10/01/2016 23:00,2,0.000,ALERT,213.29,302.07,59.954,1475377203,"274151322000087","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,779813.1,779813.1,3269,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475377279,1072471.00
10/01/2016 23:15,2,0.000,ALERT,214.64,304.18,59.981,1475378103,"201051344000645","219011344069620",0.00,12.70,0,302.98,306.28,0.0,0.0,0.000,569393.6,569393.6,3262,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378105,1072472.00
10/01/2016 23:15,2,0.000,ALERT,213.51,302.37,59.975,1475378103,"274151322000085","219011344069620",0.00,12.70,0,299.97,308.69,0.0,0.0,0.000,807306.2,807306.2,3235,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378107,1072473.00
10/01/2016 23:15,2,0.000,ALERT,214.41,303.58,59.991,1475378103,"201051344000633","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,561074.2,561074.2,3261,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378108,1072474.00
10/01/2016 23:15,2,0.000,ALERT,213.96,303.88,59.991,1475378103,"201051344000469","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,563703.7,563703.7,3264,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378110,1072475.00
10/01/2016 23:15,2,0.000,ALERT,212.83,301.77,59.949,1475378103,"201051344000646","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,564108.7,564108.7,3255,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378112,1072476.00
10/01/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1475378103,"274151322000052","219011344069620",0.00,13.00,0,299.67,308.39,0.0,0.0,0.000,830321.6,830321.6,3241,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378114,1072477.00
10/01/2016 23:15,2,0.000,ALERT,213.29,301.77,59.949,1475378103,"201051344000585","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,574313.1,574313.1,3259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378116,1072478.00
10/01/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1475378103,"201051344001230","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,566963.8,566963.8,3265,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378118,1072479.00
10/01/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1475378103,"201051344000582","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,559734.4,559734.4,3254,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378119,1072480.00
10/01/2016 23:15,2,0.000,ALERT,212.61,301.47,59.944,1475378103,"201051344000955","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,573894.9,573894.9,3254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378121,1072481.00
10/01/2016 23:15,2,0.000,ALERT,213.29,301.77,60.002,1475378103,"274151322000094","219011344069620",0.00,12.30,0,299.37,307.78,0.0,0.0,0.000,683958.3,683958.3,3310,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378123,1072482.00
10/01/2016 23:15,2,0.000,ALERT,213.96,304.78,59.986,1475378103,"201051344000579","219011344069620",0.00,12.30,0,303.58,307.18,0.0,0.0,0.000,578236.8,578236.8,3252,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378125,1072483.00
10/01/2016 23:15,2,0.000,ALERT,213.06,302.37,59.975,1475378103,"201051344000890","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,571131.7,571131.7,3256,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378126,1072484.00
10/01/2016 23:15,2,0.000,ALERT,213.29,302.07,59.991,1475378103,"201051344000438","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,572572.3,572572.3,3257,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378128,1072485.00
10/01/2016 23:15,2,0.000,ALERT,213.29,301.17,59.975,1475378103,"201051344000417","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,563491.9,563491.9,3263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378130,1072486.00
10/01/2016 23:15,2,0.000,ALERT,213.29,302.68,59.986,1475378103,"274151322000083","219011344069620",0.00,12.30,0,300.27,308.69,0.0,0.0,0.000,822727.3,822727.3,3245,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378132,1072487.00
10/01/2016 23:15,2,0.000,ALERT,213.96,302.68,59.991,1475378103,"274151322000076","219011344069620",0.00,13.30,0,299.67,308.69,0.0,0.0,0.000,878358.5,878358.5,3253,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378134,1072488.00
10/01/2016 23:15,2,0.000,ALERT,213.96,305.08,59.975,1475378103,"201051344000868","219011344069620",0.00,12.00,0,303.88,307.48,0.0,0.0,0.000,562462.4,562462.4,3260,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378136,1072489.00
10/01/2016 23:15,2,0.000,ALERT,213.06,302.98,59.986,1475378103,"274151322000095","219011344069620",0.00,12.30,0,300.87,309.59,0.0,0.0,0.000,869488.0,869488.0,3257,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378137,1072490.00
10/01/2016 23:15,2,0.000,ALERT,213.74,303.88,59.986,1475378103,"201051344000988","219011344069620",0.00,12.30,0,300.57,306.28,0.0,0.0,0.000,540275.3,540275.3,3247,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378139,1072491.00
10/01/2016 23:15,2,0.000,ALERT,213.06,301.17,59.975,1475378103,"201051344001025","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,572848.3,572848.3,3252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378141,1072492.00
10/01/2016 23:15,2,0.000,ALERT,213.96,304.48,59.986,1475378103,"201051344000458","219011344069620",0.00,13.00,0,303.28,307.48,0.0,0.0,0.000,569867.0,569867.0,3263,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378143,1072493.00
10/01/2016 23:15,2,0.000,ALERT,214.41,304.18,59.975,1475378103,"201051344000853","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,569140.0,569140.0,3270,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378144,1072494.00
10/01/2016 23:15,2,0.000,ALERT,213.51,302.07,59.986,1475378103,"201051344000685","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,571711.5,571711.5,3264,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378146,1072495.00
10/01/2016 23:15,2,0.000,ALERT,213.29,301.47,59.986,1475378103,"201051344000917","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,568630.2,568630.2,3257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378148,1072496.00
10/01/2016 23:15,2,0.000,ALERT,213.51,302.07,59.986,1475378103,"201051344001145","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,573868.8,573868.8,3263,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378150,1072497.00
10/01/2016 23:15,2,0.000,ALERT,213.29,301.17,59.991,1475378103,"201051344000651","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,567075.1,567075.1,3253,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378152,1072498.00
10/01/2016 23:15,2,0.000,ALERT,212.83,302.37,59.986,1475378103,"274151322000088","219011344069620",0.00,13.30,0,299.67,308.09,0.0,0.0,0.000,791592.8,791592.8,3236,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378154,1072499.00
10/01/2016 23:15,2,0.000,ALERT,213.74,301.47,59.975,1475378103,"274151322000068","219011344069620",0.00,13.70,0,299.37,307.48,0.0,0.0,0.000,684511.5,684511.5,3309,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378156,1072500.00
10/01/2016 23:15,2,0.000,ALERT,212.83,301.77,59.959,1475378103,"201051344001135","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,563227.8,563227.8,3248,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378157,1072501.00
10/01/2016 23:15,2,0.000,ALERT,213.74,305.08,59.981,1475378103,"201051344000594","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,574337.6,574337.6,3258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378159,1072502.00
10/01/2016 23:15,2,0.000,ALERT,213.29,301.77,59.944,1475378103,"201051344001203","219011344069620",0.00,11.70,0,300.57,306.28,0.0,0.0,0.000,571455.6,571455.6,3258,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378161,1072503.00
10/01/2016 23:15,2,0.000,ALERT,213.06,302.07,59.970,1475378103,"274151322000054","219011344069620",0.00,13.70,0,299.97,308.69,0.0,0.0,0.000,807827.6,807827.6,3232,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378163,1072504.00
10/01/2016 23:15,2,0.000,ALERT,214.19,304.18,59.986,1475378103,"201051344000867","219011344069620",0.00,12.70,0,302.68,307.18,0.0,0.0,0.000,561549.6,561549.6,3262,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378165,1072505.00
10/01/2016 23:15,2,0.000,ALERT,213.29,301.77,59.965,1475378103,"201051344001093","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,567970.6,567970.6,3263,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378166,1072506.00
10/01/2016 23:15,2,0.000,ALERT,213.74,304.18,59.986,1475378103,"201051344000900","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,578362.8,578362.8,3264,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378168,1072507.00
10/01/2016 23:15,2,0.000,ALERT,214.19,303.58,59.986,1475378103,"201051344000648","219011344069620",0.00,11.70,0,302.37,306.88,0.0,0.0,0.000,566964.2,566964.2,3254,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378170,1072508.00
10/01/2016 23:15,2,0.000,ALERT,213.96,304.78,60.023,1475378103,"201051344000569","219011344069620",0.00,12.30,0,303.58,307.48,0.0,0.0,0.000,578311.3,578311.3,3259,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378172,1072509.00
10/01/2016 23:15,2,0.000,ALERT,213.96,304.48,60.028,1475378103,"201051344000983","219011344069620",0.00,12.30,0,303.28,307.18,0.0,0.0,0.000,570909.0,570909.0,3265,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378174,1072510.00
10/01/2016 23:15,2,0.000,ALERT,213.96,304.18,60.023,1475378103,"201051344001158","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,562375.9,562375.9,3258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378176,1072511.00
10/01/2016 23:15,2,0.000,ALERT,214.19,304.48,59.991,1475378103,"201051344000576","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,569920.3,569920.3,3263,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475378177,1072512.00
10/01/2016 23:15,2,0.000,ALERT,213.29,301.77,59.975,1475378103,"274151322000087","219011344069620",0.00,13.70,0,299.37,307.78,0.0,0.0,0.000,779813.1,779813.1,3271,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475378179,1072513.00
10/01/2016 23:30,2,0.000,ALERT,213.96,303.58,60.002,1475379004,"201051344000645","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,569393.6,569393.6,3264,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379006,1072514.00
10/01/2016 23:30,2,0.000,ALERT,212.61,301.47,59.991,1475379004,"274151322000085","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,807306.2,807306.2,3237,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379008,1072515.00
10/01/2016 23:30,2,0.000,ALERT,213.96,303.28,59.986,1475379004,"201051344000633","219011344069620",0.00,11.70,0,299.07,305.08,0.0,0.0,0.000,561074.2,561074.2,3263,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379010,1072516.00
10/01/2016 23:30,2,0.000,ALERT,213.29,303.28,59.996,1475379004,"201051344000469","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,563703.7,563703.7,3266,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379011,1072517.00
10/01/2016 23:30,2,0.000,ALERT,212.83,302.68,59.991,1475379004,"201051344000646","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,564108.7,564108.7,3257,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379013,1072518.00
10/01/2016 23:30,2,0.000,ALERT,212.16,301.47,59.944,1475379004,"274151322000052","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,830321.6,830321.6,3243,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379015,1072519.00
10/01/2016 23:30,2,0.000,ALERT,213.29,302.68,59.996,1475379004,"201051344000585","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,574313.1,574313.1,3261,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379017,1072520.00
10/01/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1475379004,"201051344001230","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,566963.8,566963.8,3267,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379019,1072521.00
10/01/2016 23:30,2,0.000,ALERT,213.74,303.28,59.986,1475379004,"201051344000582","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,559734.4,559734.4,3256,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379021,1072522.00
10/01/2016 23:30,2,0.000,ALERT,212.83,302.37,59.986,1475379004,"201051344000955","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,573894.9,573894.9,3256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379022,1072523.00
10/01/2016 23:30,2,0.000,ALERT,212.38,300.87,59.970,1475379004,"274151322000094","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,683958.3,683958.3,3312,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379024,1072524.00
10/01/2016 23:30,2,0.000,ALERT,213.29,304.18,59.986,1475379004,"201051344000579","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,578236.8,578236.8,3254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379026,1072525.00
10/01/2016 23:30,2,0.000,ALERT,213.06,302.98,59.986,1475379004,"201051344000890","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,571131.7,571131.7,3258,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379028,1072526.00
10/01/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1475379004,"201051344000438","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,572572.3,572572.3,3259,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379030,1072527.00
10/01/2016 23:30,2,0.000,ALERT,213.29,302.07,59.981,1475379004,"201051344000417","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,563491.9,563491.9,3265,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379032,1072528.00
10/01/2016 23:30,2,0.000,ALERT,212.61,301.47,59.986,1475379004,"274151322000083","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,822727.3,822727.3,3247,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379034,1072529.00
10/01/2016 23:30,2,0.000,ALERT,212.83,301.47,59.975,1475379004,"274151322000076","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,878358.5,878358.5,3255,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379035,1072530.00
10/01/2016 23:30,2,0.000,ALERT,213.29,304.18,59.970,1475379004,"201051344000868","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,562462.4,562462.4,3262,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379037,1072531.00
10/01/2016 23:30,2,0.000,ALERT,212.38,302.37,59.975,1475379004,"274151322000095","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,869488.0,869488.0,3259,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379039,1072532.00
10/01/2016 23:30,2,0.000,ALERT,213.29,303.58,59.981,1475379004,"201051344000988","219011344069620",0.00,12.30,0,298.47,305.68,0.0,0.0,0.000,540275.3,540275.3,3249,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379041,1072533.00
10/01/2016 23:30,2,0.000,ALERT,213.06,301.77,59.975,1475379004,"201051344001025","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,572848.3,572848.3,3254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379043,1072534.00
10/01/2016 23:30,2,0.000,ALERT,213.29,303.58,59.954,1475379004,"201051344000458","219011344069620",0.00,13.00,0,301.17,306.58,0.0,0.0,0.000,569867.0,569867.0,3265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379044,1072535.00
10/01/2016 23:30,2,0.000,ALERT,213.96,303.28,59.975,1475379004,"201051344000853","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,569140.0,569140.0,3272,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379046,1072536.00
10/01/2016 23:30,2,0.000,ALERT,213.51,302.37,59.970,1475379004,"201051344000685","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,571711.5,571711.5,3266,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379048,1072537.00
10/01/2016 23:30,2,0.000,ALERT,213.29,302.07,59.975,1475379004,"201051344000917","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,568630.2,568630.2,3259,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379050,1072538.00
10/01/2016 23:30,2,0.000,ALERT,213.51,302.68,59.975,1475379004,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,573868.8,573868.8,3265,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379052,1072539.00
10/01/2016 23:30,2,0.000,ALERT,213.29,301.77,59.970,1475379004,"201051344000651","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,567075.1,567075.1,3255,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379053,1072540.00
10/01/2016 23:30,2,0.000,ALERT,212.16,301.47,59.965,1475379004,"274151322000088","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,791592.8,791592.8,3238,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379055,1072541.00
10/01/2016 23:30,2,0.000,ALERT,213.29,300.57,60.002,1475379004,"274151322000068","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,684511.5,684511.5,3311,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379057,1072542.00
10/01/2016 23:30,2,0.000,ALERT,212.83,302.68,59.965,1475379004,"201051344001135","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,563227.8,563227.8,3250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379059,1072543.00
10/01/2016 23:30,2,0.000,ALERT,213.06,304.18,59.965,1475379004,"201051344000594","219011344069620",0.00,12.00,0,300.87,306.28,0.0,0.0,0.000,574337.6,574337.6,3260,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379061,1072544.00
10/01/2016 23:30,2,0.000,ALERT,213.29,302.07,59.996,1475379004,"201051344001203","219011344069620",0.00,11.70,0,299.97,305.68,0.0,0.0,0.000,571455.6,571455.6,3260,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379062,1072545.00
10/01/2016 23:30,2,0.000,ALERT,212.38,301.17,59.965,1475379004,"274151322000054","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,807827.6,807827.6,3234,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379064,1072546.00
10/01/2016 23:30,2,0.000,ALERT,213.74,303.58,59.970,1475379004,"201051344000867","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,561549.6,561549.6,3264,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379066,1072547.00
10/01/2016 23:30,2,0.000,ALERT,213.29,302.37,59.959,1475379004,"201051344001093","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,567970.6,567970.6,3265,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379068,1072548.00
10/01/2016 23:30,2,0.000,ALERT,213.29,303.58,59.965,1475379004,"201051344000900","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,578362.8,578362.8,3266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379070,1072549.00
10/01/2016 23:30,2,0.000,ALERT,213.51,303.28,59.965,1475379004,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.68,0.0,0.0,0.000,566964.2,566964.2,3256,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379072,1072550.00
10/01/2016 23:30,2,0.000,ALERT,213.51,304.18,59.970,1475379004,"201051344000569","219011344069620",0.00,12.30,0,301.47,306.88,0.0,0.0,0.000,578311.3,578311.3,3261,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379073,1072551.00
10/01/2016 23:30,2,0.000,ALERT,213.29,303.88,59.944,1475379004,"201051344000983","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,570909.0,570909.0,3267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379075,1072552.00
10/01/2016 23:30,2,0.000,ALERT,213.51,303.58,59.970,1475379004,"201051344001158","219011344069620",0.00,11.70,0,300.27,305.68,0.0,0.0,0.000,562375.9,562375.9,3260,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379077,1072553.00
10/01/2016 23:30,2,0.000,ALERT,213.74,304.18,59.949,1475379004,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,569920.3,569920.3,3265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379079,1072554.00
10/01/2016 23:30,2,0.000,ALERT,212.61,300.87,59.954,1475379004,"274151322000087","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,779813.1,779813.1,3273,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379081,1072555.00
10/01/2016 23:45,2,0.000,ALERT,214.19,304.18,59.981,1475379903,"201051344000645","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,569393.6,569393.6,3266,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379905,1072556.00
10/01/2016 23:45,2,0.000,ALERT,212.61,301.17,59.959,1475379903,"274151322000085","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,807306.2,807306.2,3239,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379907,1072557.00
10/01/2016 23:45,2,0.000,ALERT,214.19,304.18,59.970,1475379903,"201051344000633","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,561074.2,561074.2,3265,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379908,1072558.00
10/01/2016 23:45,2,0.000,ALERT,213.74,304.48,59.981,1475379903,"201051344000469","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,563703.7,563703.7,3268,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379910,1072559.00
10/01/2016 23:45,2,0.000,ALERT,213.06,302.68,59.975,1475379903,"201051344000646","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,564108.7,564108.7,3259,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379912,1072560.00
10/01/2016 23:45,2,0.000,ALERT,212.38,302.07,60.002,1475379903,"274151322000052","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,830321.6,830321.6,3245,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379914,1072561.00
10/01/2016 23:45,2,0.000,ALERT,213.51,302.98,59.975,1475379903,"201051344000585","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,574313.1,574313.1,3263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379916,1072562.00
10/01/2016 23:45,2,0.000,ALERT,213.29,303.28,59.970,1475379903,"201051344001230","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,566963.8,566963.8,3269,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379917,1072563.00
10/01/2016 23:45,2,0.000,ALERT,213.74,303.58,59.981,1475379903,"201051344000582","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,559734.4,559734.4,3258,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379919,1072564.00
10/01/2016 23:45,2,0.000,ALERT,213.06,302.98,59.970,1475379903,"201051344000955","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,573894.9,573894.9,3258,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379921,1072565.00
10/01/2016 23:45,2,0.000,ALERT,212.83,300.87,59.981,1475379903,"274151322000094","219011344069620",0.00,12.00,0,299.07,302.07,0.0,0.0,0.000,683958.3,683958.3,3314,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379923,1072566.00
10/01/2016 23:45,2,0.000,ALERT,213.74,305.08,60.002,1475379903,"201051344000579","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,578236.8,578236.8,3256,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379924,1072567.00
10/01/2016 23:45,2,0.000,ALERT,213.29,303.58,59.981,1475379903,"201051344000890","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,571131.7,571131.7,3260,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379926,1072568.00
10/01/2016 23:45,2,0.000,ALERT,213.51,302.98,59.981,1475379903,"201051344000438","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,572572.3,572572.3,3261,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379928,1072569.00
10/01/2016 23:45,2,0.000,ALERT,213.51,302.37,59.975,1475379903,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,563491.9,563491.9,3267,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379930,1072570.00
10/01/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1475379903,"274151322000083","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,822727.3,822727.3,3249,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379932,1072571.00
10/01/2016 23:45,2,0.000,ALERT,213.06,301.47,59.975,1475379903,"274151322000076","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,878358.5,878358.5,3257,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379934,1072572.00
10/01/2016 23:45,2,0.000,ALERT,213.74,305.38,59.981,1475379903,"201051344000868","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,562462.4,562462.4,3264,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379935,1072573.00
10/01/2016 23:45,2,0.000,ALERT,212.61,302.37,59.975,1475379903,"274151322000095","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,869488.0,869488.0,3261,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379937,1072574.00
10/01/2016 23:45,2,0.000,ALERT,213.51,304.48,59.981,1475379903,"201051344000988","219011344069620",0.00,12.00,0,299.07,305.68,0.0,0.0,0.000,540275.3,540275.3,3251,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379939,1072575.00
10/01/2016 23:45,2,0.000,ALERT,213.29,302.07,59.986,1475379903,"201051344001025","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,572848.3,572848.3,3256,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379941,1072576.00
10/01/2016 23:45,2,0.000,ALERT,213.51,304.78,59.986,1475379903,"201051344000458","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,569867.0,569867.0,3267,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379943,1072577.00
10/01/2016 23:45,2,0.000,ALERT,214.19,304.78,59.986,1475379903,"201051344000853","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,569140.0,569140.0,3274,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379945,1072578.00
10/01/2016 23:45,2,0.000,ALERT,213.74,302.98,60.018,1475379903,"201051344000685","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,571711.5,571711.5,3268,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379946,1072579.00
10/01/2016 23:45,2,0.000,ALERT,213.51,302.37,59.986,1475379903,"201051344000917","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,568630.2,568630.2,3261,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379948,1072580.00
10/01/2016 23:45,2,0.000,ALERT,213.74,303.28,59.986,1475379903,"201051344001145","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,573868.8,573868.8,3267,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379950,1072581.00
10/01/2016 23:45,2,0.000,ALERT,213.51,302.37,59.986,1475379903,"201051344000651","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,567075.1,567075.1,3257,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379952,1072582.00
10/01/2016 23:45,2,0.000,ALERT,212.16,301.17,59.981,1475379903,"274151322000088","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,791592.8,791592.8,3240,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379954,1072583.00
10/01/2016 23:45,2,0.000,ALERT,213.29,300.27,60.012,1475379903,"274151322000068","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,684511.5,684511.5,3313,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379955,1072584.00
10/01/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1475379903,"201051344001135","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,563227.8,563227.8,3252,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379957,1072585.00
10/01/2016 23:45,2,0.000,ALERT,213.29,305.08,59.991,1475379903,"201051344000594","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,574337.6,574337.6,3262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379959,1072586.00
10/01/2016 23:45,2,0.000,ALERT,213.06,302.07,59.996,1475379903,"201051344001203","219011344069620",0.00,11.30,0,300.27,305.68,0.0,0.0,0.000,571455.6,571455.6,3262,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379961,1072587.00
10/01/2016 23:45,2,0.000,ALERT,212.38,301.47,60.012,1475379903,"274151322000054","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,807827.6,807827.6,3236,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379963,1072588.00
10/01/2016 23:45,2,0.000,ALERT,213.96,304.18,59.970,1475379903,"201051344000867","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,561549.6,561549.6,3266,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379964,1072589.00
10/01/2016 23:45,2,0.000,ALERT,213.51,302.98,59.970,1475379903,"201051344001093","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,567970.6,567970.6,3267,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379966,1072590.00
10/01/2016 23:45,2,0.000,ALERT,213.51,304.18,59.975,1475379903,"201051344000900","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,578362.8,578362.8,3268,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379968,1072591.00
10/01/2016 23:45,2,0.000,ALERT,213.74,303.58,59.975,1475379903,"201051344000648","219011344069620",0.00,11.30,0,300.87,305.98,0.0,0.0,0.000,566964.2,566964.2,3258,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379970,1072592.00
10/01/2016 23:45,2,0.000,ALERT,213.74,305.08,59.981,1475379903,"201051344000569","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,578311.3,578311.3,3263,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379971,1072593.00
10/01/2016 23:45,2,0.000,ALERT,213.74,304.78,59.975,1475379903,"201051344000983","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,570909.0,570909.0,3269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379973,1072594.00
10/01/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1475379903,"201051344001158","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,562375.9,562375.9,3262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379975,1072595.00
10/01/2016 23:45,2,0.000,ALERT,214.19,304.78,59.981,1475379903,"201051344000576","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,569920.3,569920.3,3267,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475379977,1072596.00
10/01/2016 23:45,2,0.000,ALERT,212.61,301.17,59.975,1475379903,"274151322000087","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,779813.1,779813.1,3275,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475379979,1072597.00
